ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 00:00,2,0.000,ALERT,213.51,301.77,60.012,1549947603,"201051344000579","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1216495.6,1216495.6,6860,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947605,192378.00
02/12/2019 00:00,2,0.000,ALERT,212.16,298.17,60.001,1549947603,"201051344001025","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1201132.2,1201132.2,14787,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947607,192379.00
02/12/2019 00:00,2,0.000,ALERT,212.38,299.07,60.006,1549947603,"201051344001093","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1193612.5,1193612.5,14765,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947609,192380.00
02/12/2019 00:00,2,0.000,ALERT,213.29,301.17,60.017,1549947603,"201051344000458","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1203296.8,1203296.8,6640,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947611,192381.00
02/12/2019 00:00,2,0.000,ALERT,212.16,299.07,60.022,1549947603,"201051344000890","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1197646.5,1197646.5,14744,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549947613,192382.00
02/12/2019 00:00,2,0.000,ALERT,213.06,300.87,60.006,1549947603,"201051344000988","174011545737251",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,937970.5,937970.5,6924,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947615,192383.00
02/12/2019 00:00,2,0.000,ALERT,212.83,299.97,60.006,1549947603,"201051344000582","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1177507.3,1177507.3,14715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947617,192384.00
02/12/2019 00:00,2,0.000,ALERT,213.29,301.77,60.012,1549947603,"201051344000868","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38608,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947619,192385.00
02/12/2019 00:00,2,0.000,ALERT,213.96,301.77,60.033,1549947603,"201051344000576","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1204386.3,1204386.3,10750,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947620,192386.00
02/12/2019 00:00,2,0.000,ALERT,213.51,300.87,60.006,1549947603,"201051344001158","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1182624.7,1182624.7,6903,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947622,192387.00
02/12/2019 00:00,2,0.000,ALERT,212.61,298.77,59.980,1549947603,"201051344000917","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1194446.2,1194446.2,14593,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947624,192388.00
02/12/2019 00:00,2,0.000,ALERT,212.61,298.77,60.006,1549947603,"201051344000417","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,969245.3,969245.3,14805,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549947626,192389.00
02/12/2019 00:00,2,0.000,ALERT,212.61,298.77,59.959,1549947603,"201051344000685","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1198620.1,1198620.1,14784,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947628,192390.00
02/12/2019 00:00,2,0.000,ALERT,212.38,298.47,60.006,1549947603,"201051344000651","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1192360.9,1192360.9,14768,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947629,192391.00
02/12/2019 00:00,2,0.000,ALERT,213.06,301.47,60.006,1549947603,"201051344000594","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1207175.0,1207175.0,38590,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549947631,192392.00
02/12/2019 00:00,2,0.000,ALERT,213.74,301.17,60.017,1549947603,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1191517.6,1191517.6,6855,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947633,192393.00
02/12/2019 00:00,2,0.000,ALERT,212.61,299.07,60.012,1549947603,"201051344000585","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1207001.3,1207001.3,14827,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947635,192394.00
02/12/2019 00:00,2,0.000,ALERT,213.96,300.87,60.006,1549947603,"201051344000853","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1208536.6,1208536.6,6566,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549947637,192395.00
02/12/2019 00:00,2,0.000,ALERT,212.61,299.07,60.006,1549947603,"201051344001145","174011545737251",0.00,-5.00,0,298.77,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14742,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947640,192396.00
02/12/2019 00:00,2,0.000,ALERT,212.38,299.07,60.006,1549947603,"201051344000438","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14784,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947642,192397.00
02/12/2019 00:00,2,0.000,ALERT,211.93,298.77,60.006,1549947603,"201051344001135","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1188151.5,1188151.5,14750,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947643,192398.00
02/12/2019 00:00,2,0.000,ALERT,213.51,301.17,60.006,1549947603,"201051344000983","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1208002.2,1208002.2,6570,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947645,192399.00
02/12/2019 00:00,2,0.000,ALERT,212.38,298.47,60.001,1549947603,"201051344001203","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1197102.9,1197102.9,14785,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947647,192400.00
02/12/2019 00:00,2,0.000,ALERT,212.38,299.37,60.006,1549947603,"201051344001230","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14625,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549947649,192401.00
02/12/2019 00:00,2,0.000,ALERT,212.16,298.77,60.012,1549947603,"201051344000646","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1186173.5,1186173.5,14753,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947651,192402.00
02/12/2019 00:00,2,0.000,ALERT,213.74,300.27,59.990,1549947603,"201051344000867","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1188162.0,1188162.0,38636,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947653,192403.00
02/12/2019 00:00,2,0.000,ALERT,214.19,300.87,59.990,1549947603,"201051344000633","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1187104.1,1187104.1,38697,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947654,192404.00
02/12/2019 00:00,2,0.000,ALERT,211.93,298.77,59.964,1549947603,"201051344000955","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14786,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947656,192405.00
02/12/2019 00:00,2,0.000,ALERT,213.51,300.27,60.012,1549947603,"201051344000648","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1196503.0,1196503.0,38306,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947658,192406.00
02/12/2019 00:00,2,0.000,ALERT,213.96,301.17,60.006,1549947603,"201051344000645","174011545737251",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,1201365.9,1201365.9,38264,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947660,192407.00
02/12/2019 00:00,2,0.000,ALERT,213.51,301.47,60.012,1549947603,"201051344000569","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1217936.7,1217936.7,6499,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549947662,192408.00
02/12/2019 00:00,2,0.000,ALERT,213.96,300.57,60.006,1549947603,"179051228000119","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,5408.2,5408.2,6546,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549947664,192409.00
02/12/2019 00:15,2,0.000,ALERT,213.51,301.77,59.996,1549948504,"201051344000579","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1216495.6,1216495.6,6862,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948506,192410.00
02/12/2019 00:15,2,0.000,ALERT,212.61,298.47,59.975,1549948504,"201051344001025","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1201132.2,1201132.2,14789,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948508,192411.00
02/12/2019 00:15,2,0.000,ALERT,212.61,299.07,60.006,1549948504,"201051344001093","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1193612.5,1193612.5,14767,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948510,192412.00
02/12/2019 00:15,2,0.000,ALERT,213.29,300.87,59.996,1549948504,"201051344000458","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1203296.8,1203296.8,6642,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948512,192413.00
02/12/2019 00:15,2,0.000,ALERT,212.61,299.37,60.006,1549948504,"201051344000890","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1197646.5,1197646.5,14746,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549948514,192414.00
02/12/2019 00:15,2,0.000,ALERT,213.29,300.87,59.996,1549948504,"201051344000988","174011545737251",0.00,-4.00,0,296.36,302.98,0.0,0.0,0.000,937970.5,937970.5,6926,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948516,192415.00
02/12/2019 00:15,2,0.000,ALERT,213.06,299.97,59.964,1549948504,"201051344000582","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1177507.3,1177507.3,14717,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948518,192416.00
02/12/2019 00:15,2,0.000,ALERT,213.29,301.47,60.001,1549948504,"201051344000868","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38610,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948519,192417.00
02/12/2019 00:15,2,0.000,ALERT,213.96,301.47,59.996,1549948504,"201051344000576","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1204386.3,1204386.3,10752,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948521,192418.00
02/12/2019 00:15,2,0.000,ALERT,213.51,300.87,60.049,1549948504,"201051344001158","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1182624.7,1182624.7,6905,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948523,192419.00
02/12/2019 00:15,2,0.000,ALERT,212.83,298.77,60.043,1549948504,"201051344000917","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1194446.2,1194446.2,14595,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948525,192420.00
02/12/2019 00:15,2,0.000,ALERT,212.83,298.47,60.012,1549948504,"201051344000417","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,969245.3,969245.3,14807,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948527,192421.00
02/12/2019 00:15,2,0.000,ALERT,213.06,299.07,60.001,1549948504,"201051344000685","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1198620.1,1198620.1,14786,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948528,192422.00
02/12/2019 00:15,2,0.000,ALERT,212.61,298.17,60.001,1549948504,"201051344000651","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1192360.9,1192360.9,14770,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948530,192423.00
02/12/2019 00:15,2,0.000,ALERT,213.06,301.47,60.006,1549948504,"201051344000594","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1207175.0,1207175.0,38592,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948532,192424.00
02/12/2019 00:15,2,0.000,ALERT,213.51,301.17,60.049,1549948504,"201051344000469","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1191517.6,1191517.6,6857,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549948534,192425.00
02/12/2019 00:15,2,0.000,ALERT,212.61,299.37,59.985,1549948504,"201051344000585","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1207001.3,1207001.3,14829,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549948536,192426.00
02/12/2019 00:15,2,0.000,ALERT,213.96,300.87,60.012,1549948504,"201051344000853","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1208536.6,1208536.6,6568,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948538,192427.00
02/12/2019 00:15,2,0.000,ALERT,212.83,299.07,60.012,1549948504,"201051344001145","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14744,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549948539,192428.00
02/12/2019 00:15,2,0.000,ALERT,212.61,299.07,60.006,1549948504,"201051344000438","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14786,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549948541,192429.00
02/12/2019 00:15,2,0.000,ALERT,212.38,299.07,60.017,1549948504,"201051344001135","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1188151.5,1188151.5,14752,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948543,192430.00
02/12/2019 00:15,2,0.000,ALERT,213.29,301.17,60.012,1549948504,"201051344000983","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1208002.2,1208002.2,6572,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948545,192431.00
02/12/2019 00:15,2,0.000,ALERT,212.61,298.17,60.012,1549948504,"201051344001203","174011545737251",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14787,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948547,192432.00
02/12/2019 00:15,2,0.000,ALERT,212.61,299.37,60.017,1549948504,"201051344001230","174011545737251",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14627,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948548,192433.00
02/12/2019 00:15,2,0.000,ALERT,212.38,298.77,60.001,1549948504,"201051344000646","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14755,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948550,192434.00
02/12/2019 00:15,2,0.000,ALERT,213.74,300.57,60.012,1549948504,"201051344000867","174011545737251",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,1188162.0,1188162.0,38638,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948552,192435.00
02/12/2019 00:15,2,0.000,ALERT,214.19,300.87,60.006,1549948504,"201051344000633","174011545737251",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,1187104.1,1187104.1,38699,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948554,192436.00
02/12/2019 00:15,2,0.000,ALERT,212.16,298.77,60.006,1549948504,"201051344000955","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14788,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948556,192437.00
02/12/2019 00:15,2,0.000,ALERT,213.51,300.27,59.996,1549948504,"201051344000648","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1196503.0,1196503.0,38308,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948558,192438.00
02/12/2019 00:15,2,0.000,ALERT,213.74,301.17,60.001,1549948504,"201051344000645","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1201365.9,1201365.9,38266,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948560,192439.00
02/12/2019 00:15,2,0.000,ALERT,213.51,301.47,60.001,1549948504,"201051344000569","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1217936.7,1217936.7,6501,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549948562,192440.00
02/12/2019 00:15,2,0.000,ALERT,213.74,300.87,60.006,1549948504,"179051228000119","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,5408.2,5408.2,6548,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549948564,192441.00
02/12/2019 00:30,2,0.000,ALERT,213.51,301.77,60.038,1549949404,"201051344000579","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1216495.6,1216495.6,6864,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949406,192442.00
02/12/2019 00:30,2,0.000,ALERT,212.16,297.87,60.022,1549949404,"201051344001025","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1201132.2,1201132.2,14791,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549949408,192443.00
02/12/2019 00:30,2,0.000,ALERT,212.38,298.47,60.033,1549949404,"201051344001093","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1193612.5,1193612.5,14769,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949410,192444.00
02/12/2019 00:30,2,0.000,ALERT,213.29,300.87,60.028,1549949404,"201051344000458","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1203296.8,1203296.8,6644,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949412,192445.00
02/12/2019 00:30,2,0.000,ALERT,212.16,298.77,60.028,1549949404,"201051344000890","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1197646.5,1197646.5,14748,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949413,192446.00
02/12/2019 00:30,2,0.000,ALERT,213.29,300.57,60.065,1549949404,"201051344000988","174011545737251",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,937970.5,937970.5,6928,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949415,192447.00
02/12/2019 00:30,2,0.000,ALERT,212.83,299.67,60.033,1549949404,"201051344000582","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1177507.3,1177507.3,14719,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949417,192448.00
02/12/2019 00:30,2,0.000,ALERT,213.51,301.77,60.028,1549949404,"201051344000868","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1189474.7,1189474.7,38612,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949419,192449.00
02/12/2019 00:30,2,0.000,ALERT,213.96,301.77,60.001,1549949404,"201051344000576","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1204386.3,1204386.3,10754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549949421,192450.00
02/12/2019 00:30,2,0.000,ALERT,213.51,300.87,60.017,1549949404,"201051344001158","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1182624.7,1182624.7,6907,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949422,192451.00
02/12/2019 00:30,2,0.000,ALERT,212.38,298.17,60.038,1549949404,"201051344000917","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1194446.2,1194446.2,14597,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949424,192452.00
02/12/2019 00:30,2,0.000,ALERT,212.83,298.17,60.028,1549949404,"201051344000417","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,969245.3,969245.3,14809,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949426,192453.00
02/12/2019 00:30,2,0.000,ALERT,212.61,298.47,60.033,1549949404,"201051344000685","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1198620.1,1198620.1,14788,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549949428,192454.00
02/12/2019 00:30,2,0.000,ALERT,212.38,297.87,60.022,1549949404,"201051344000651","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1192360.9,1192360.9,14772,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949430,192455.00
02/12/2019 00:30,2,0.000,ALERT,213.29,301.77,60.033,1549949404,"201051344000594","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1207175.0,1207175.0,38594,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949431,192456.00
02/12/2019 00:30,2,0.000,ALERT,213.51,301.17,60.033,1549949404,"201051344000469","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1191517.6,1191517.6,6859,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949433,192457.00
02/12/2019 00:30,2,0.000,ALERT,212.61,298.77,60.054,1549949404,"201051344000585","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1207001.3,1207001.3,14831,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949435,192458.00
02/12/2019 00:30,2,0.000,ALERT,214.19,301.17,59.996,1549949404,"201051344000853","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1208536.6,1208536.6,6570,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949437,192459.00
02/12/2019 00:30,2,0.000,ALERT,212.83,299.07,60.038,1549949404,"201051344001145","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14746,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949439,192460.00
02/12/2019 00:30,2,0.000,ALERT,212.61,298.77,60.033,1549949404,"201051344000438","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14788,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949441,192461.00
02/12/2019 00:30,2,0.000,ALERT,212.16,298.77,60.012,1549949404,"201051344001135","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1188151.5,1188151.5,14754,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949442,192462.00
02/12/2019 00:30,2,0.000,ALERT,213.51,301.47,60.033,1549949404,"201051344000983","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1208002.2,1208002.2,6574,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949444,192463.00
02/12/2019 00:30,2,0.000,ALERT,212.61,298.47,60.075,1549949404,"201051344001203","174011545737251",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14789,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949446,192464.00
02/12/2019 00:30,2,0.000,ALERT,212.61,299.07,59.985,1549949404,"201051344001230","174011545737251",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14629,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949448,192465.00
02/12/2019 00:30,2,0.000,ALERT,212.38,298.77,59.990,1549949404,"201051344000646","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14757,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949450,192466.00
02/12/2019 00:30,2,0.000,ALERT,213.96,300.87,60.022,1549949404,"201051344000867","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1188162.0,1188162.0,38640,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949452,192467.00
02/12/2019 00:30,2,0.000,ALERT,214.41,301.17,60.028,1549949404,"201051344000633","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1187104.1,1187104.1,38701,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949453,192468.00
02/12/2019 00:30,2,0.000,ALERT,212.16,298.77,60.028,1549949404,"201051344000955","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14790,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949455,192469.00
02/12/2019 00:30,2,0.000,ALERT,213.51,300.57,60.028,1549949404,"201051344000648","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1196503.0,1196503.0,38310,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949457,192470.00
02/12/2019 00:30,2,0.000,ALERT,213.96,301.17,60.017,1549949404,"201051344000645","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1201365.9,1201365.9,38268,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949459,192471.00
02/12/2019 00:30,2,0.000,ALERT,213.74,301.77,60.001,1549949404,"201051344000569","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1217936.7,1217936.7,6503,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549949461,192472.00
02/12/2019 00:30,2,0.000,ALERT,213.96,300.87,60.017,1549949404,"179051228000119","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,5408.2,5408.2,6550,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549949463,192473.00
02/12/2019 00:45,2,0.000,ALERT,213.51,302.07,60.001,1549950304,"201051344000579","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1216495.6,1216495.6,6866,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950306,192474.00
02/12/2019 00:45,2,0.000,ALERT,212.38,297.87,60.012,1549950304,"201051344001025","174011545737251",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,1201132.2,1201132.2,14793,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950308,192475.00
02/12/2019 00:45,2,0.000,ALERT,212.61,298.77,60.001,1549950304,"201051344001093","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1193612.5,1193612.5,14771,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950310,192476.00
02/12/2019 00:45,2,0.000,ALERT,213.51,301.47,60.012,1549950304,"201051344000458","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1203296.8,1203296.8,6646,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549950312,192477.00
02/12/2019 00:45,2,0.000,ALERT,212.38,299.07,60.043,1549950304,"201051344000890","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1197646.5,1197646.5,14750,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950314,192478.00
02/12/2019 00:45,2,0.000,ALERT,213.29,300.87,60.049,1549950304,"201051344000988","174011545737251",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,937970.5,937970.5,6930,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950315,192479.00
02/12/2019 00:45,2,0.000,ALERT,213.06,299.97,60.006,1549950304,"201051344000582","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1177507.3,1177507.3,14721,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950317,192480.00
02/12/2019 00:45,2,0.000,ALERT,213.51,301.77,59.985,1549950304,"201051344000868","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1189474.7,1189474.7,38614,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950319,192481.00
02/12/2019 00:45,2,0.000,ALERT,213.96,301.77,60.001,1549950304,"201051344000576","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1204386.3,1204386.3,10756,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950321,192482.00
02/12/2019 00:45,2,0.000,ALERT,213.74,301.17,60.017,1549950304,"201051344001158","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1182624.7,1182624.7,6909,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950323,192483.00
02/12/2019 00:45,2,0.000,ALERT,212.83,298.47,60.001,1549950304,"201051344000917","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1194446.2,1194446.2,14599,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950324,192484.00
02/12/2019 00:45,2,0.000,ALERT,212.83,298.47,60.017,1549950304,"201051344000417","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,969245.3,969245.3,14811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950326,192485.00
02/12/2019 00:45,2,0.000,ALERT,213.06,298.77,59.980,1549950304,"201051344000685","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1198620.1,1198620.1,14790,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549950328,192486.00
02/12/2019 00:45,2,0.000,ALERT,212.61,298.17,60.006,1549950304,"201051344000651","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1192360.9,1192360.9,14774,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950330,192487.00
02/12/2019 00:45,2,0.000,ALERT,213.06,301.77,60.012,1549950304,"201051344000594","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1207175.0,1207175.0,38596,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950332,192488.00
02/12/2019 00:45,2,0.000,ALERT,213.51,300.87,60.006,1549950304,"201051344000469","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1191517.6,1191517.6,6861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950334,192489.00
02/12/2019 00:45,2,0.000,ALERT,212.61,298.77,60.017,1549950304,"201051344000585","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1207001.3,1207001.3,14833,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950336,192490.00
02/12/2019 00:45,2,0.000,ALERT,213.96,300.87,60.006,1549950304,"201051344000853","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1208536.6,1208536.6,6572,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950337,192491.00
02/12/2019 00:45,2,0.000,ALERT,212.83,299.07,60.001,1549950304,"201051344001145","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14748,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950339,192492.00
02/12/2019 00:45,2,0.000,ALERT,212.83,299.07,59.985,1549950304,"201051344000438","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14790,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950341,192493.00
02/12/2019 00:45,2,0.000,ALERT,212.38,298.77,60.006,1549950304,"201051344001135","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1188151.5,1188151.5,14756,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950343,192494.00
02/12/2019 00:45,2,0.000,ALERT,213.51,301.17,60.028,1549950304,"201051344000983","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1208002.2,1208002.2,6576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549950345,192495.00
02/12/2019 00:45,2,0.000,ALERT,212.61,298.17,60.012,1549950304,"201051344001203","174011545737251",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14791,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950346,192496.00
02/12/2019 00:45,2,0.000,ALERT,212.61,299.07,60.006,1549950304,"201051344001230","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14631,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549950348,192497.00
02/12/2019 00:45,2,0.000,ALERT,212.38,298.77,60.001,1549950304,"201051344000646","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14759,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950350,192498.00
02/12/2019 00:45,2,0.000,ALERT,213.74,300.57,60.001,1549950304,"201051344000867","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1188162.0,1188162.0,38642,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950352,192499.00
02/12/2019 00:45,2,0.000,ALERT,213.96,300.57,60.006,1549950304,"201051344000633","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1187104.1,1187104.1,38703,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950354,192500.00
02/12/2019 00:45,2,0.000,ALERT,212.16,298.77,59.959,1549950304,"201051344000955","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14792,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950356,192501.00
02/12/2019 00:45,2,0.000,ALERT,213.51,300.27,60.059,1549950304,"201051344000648","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1196503.0,1196503.0,38312,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950358,192502.00
02/12/2019 00:45,2,0.000,ALERT,213.74,300.87,60.001,1549950304,"201051344000645","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1201365.9,1201365.9,38270,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950360,192503.00
02/12/2019 00:45,2,0.000,ALERT,213.29,301.47,60.043,1549950304,"201051344000569","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1217936.7,1217936.7,6505,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549950362,192504.00
02/12/2019 00:45,2,0.000,ALERT,213.74,300.57,59.996,1549950304,"179051228000119","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,5408.2,5408.2,6552,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549950363,192505.00
02/12/2019 01:00,2,0.000,ALERT,213.51,302.07,59.996,1549951204,"201051344000579","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1216495.6,1216495.6,6868,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951206,192506.00
02/12/2019 01:00,2,0.000,ALERT,212.38,298.17,60.006,1549951204,"201051344001025","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1201132.2,1201132.2,14795,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951208,192507.00
02/12/2019 01:00,2,0.000,ALERT,212.61,298.77,59.959,1549951204,"201051344001093","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1193612.5,1193612.5,14773,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951209,192508.00
02/12/2019 01:00,2,0.000,ALERT,213.51,301.17,59.996,1549951204,"201051344000458","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1203296.8,1203296.8,6648,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951211,192509.00
02/12/2019 01:00,2,0.000,ALERT,212.61,299.07,59.990,1549951204,"201051344000890","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1197646.5,1197646.5,14752,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951213,192510.00
02/12/2019 01:00,2,0.000,ALERT,213.51,301.17,60.001,1549951204,"201051344000988","174011545737251",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,937970.5,937970.5,6932,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951215,192511.00
02/12/2019 01:00,2,0.000,ALERT,213.06,299.67,59.964,1549951204,"201051344000582","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1177507.3,1177507.3,14723,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951217,192512.00
02/12/2019 01:00,2,0.000,ALERT,213.51,301.77,60.012,1549951204,"201051344000868","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1189474.7,1189474.7,38616,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951219,192513.00
02/12/2019 01:00,2,0.000,ALERT,213.96,302.07,59.990,1549951204,"201051344000576","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1204386.3,1204386.3,10758,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951220,192514.00
02/12/2019 01:00,2,0.000,ALERT,213.74,301.47,60.012,1549951204,"201051344001158","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1182624.7,1182624.7,6911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951222,192515.00
02/12/2019 01:00,2,0.000,ALERT,212.83,298.17,60.012,1549951204,"201051344000917","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1194446.2,1194446.2,14601,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951224,192516.00
02/12/2019 01:00,2,0.000,ALERT,212.83,298.17,60.012,1549951204,"201051344000417","174011545737251",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,969245.3,969245.3,14813,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951226,192517.00
02/12/2019 01:00,2,0.000,ALERT,212.83,298.47,60.012,1549951204,"201051344000685","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1198620.1,1198620.1,14792,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951228,192518.00
02/12/2019 01:00,2,0.000,ALERT,212.83,298.17,60.022,1549951204,"201051344000651","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1192360.9,1192360.9,14776,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951229,192519.00
02/12/2019 01:00,2,0.000,ALERT,213.06,301.47,60.017,1549951204,"201051344000594","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1207175.0,1207175.0,38598,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951231,192520.00
02/12/2019 01:00,2,0.000,ALERT,213.74,301.47,60.022,1549951204,"201051344000469","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1191517.6,1191517.6,6863,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951233,192521.00
