ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 01:00,2,0.000,ALERT,212.83,298.77,60.017,1549951204,"201051344000585","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1207001.3,1207001.3,14835,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951235,192522.00
02/12/2019 01:00,2,0.000,ALERT,214.19,301.17,60.065,1549951204,"201051344000853","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1208536.6,1208536.6,6574,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951237,192523.00
02/12/2019 01:00,2,0.000,ALERT,212.83,298.77,60.017,1549951204,"201051344001145","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14750,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951239,192524.00
02/12/2019 01:00,2,0.000,ALERT,212.83,298.47,60.017,1549951204,"201051344000438","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1200010.7,1200010.7,14792,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951240,192525.00
02/12/2019 01:00,2,0.000,ALERT,212.38,298.77,60.017,1549951204,"201051344001135","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1188151.5,1188151.5,14758,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951242,192526.00
02/12/2019 01:00,2,0.000,ALERT,213.51,301.47,59.985,1549951204,"201051344000983","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1208002.2,1208002.2,6578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951244,192527.00
02/12/2019 01:00,2,0.000,ALERT,212.83,298.17,60.022,1549951204,"201051344001203","174011545737251",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14793,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951246,192528.00
02/12/2019 01:00,2,0.000,ALERT,212.61,298.77,60.017,1549951204,"201051344001230","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14633,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951248,192529.00
02/12/2019 01:00,2,0.000,ALERT,212.38,298.47,60.043,1549951204,"201051344000646","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14761,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951250,192530.00
02/12/2019 01:00,2,0.000,ALERT,213.74,300.27,60.017,1549951204,"201051344000867","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1188162.0,1188162.0,38644,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951251,192531.00
02/12/2019 01:00,2,0.000,ALERT,214.19,300.87,60.012,1549951204,"201051344000633","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,1187104.1,1187104.1,38705,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951253,192532.00
02/12/2019 01:00,2,0.000,ALERT,212.38,298.77,59.975,1549951204,"201051344000955","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1205255.3,1205255.3,14794,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951255,192533.00
02/12/2019 01:00,2,0.000,ALERT,213.51,300.27,60.012,1549951204,"201051344000648","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1196503.0,1196503.0,38314,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951257,192534.00
02/12/2019 01:00,2,0.000,ALERT,213.96,300.87,60.006,1549951204,"201051344000645","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1201365.9,1201365.9,38272,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549951259,192535.00
02/12/2019 01:00,2,0.000,ALERT,213.51,301.77,60.012,1549951204,"201051344000569","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1217936.7,1217936.7,6507,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549951261,192536.00
02/12/2019 01:00,2,0.000,ALERT,213.96,300.87,59.990,1549951204,"179051228000119","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,5408.2,5408.2,6554,0,0,0,L,46974696,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549951263,192537.00
02/12/2019 01:15,2,0.000,ALERT,212.38,299.67,60.001,1549952103,"201051344000579","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1216495.6,1216495.6,6870,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952106,192538.00
02/12/2019 01:15,2,0.000,ALERT,211.25,296.66,59.996,1549952103,"201051344001025","174011545737251",0.00,-6.00,0,294.86,301.17,0.0,0.0,0.000,1201132.2,1201132.2,14797,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952107,192539.00
02/12/2019 01:15,2,0.000,ALERT,211.48,297.57,59.996,1549952103,"201051344001093","174011545737251",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,1193612.5,1193612.5,14775,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952109,192540.00
02/12/2019 01:15,2,0.000,ALERT,212.16,299.07,59.996,1549952103,"201051344000458","174011545737251",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,1203296.8,1203296.8,6650,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549952111,192541.00
02/12/2019 01:15,2,0.000,ALERT,211.25,297.87,59.948,1549952103,"201051344000890","174011545737251",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,1197646.5,1197646.5,14754,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952113,192542.00
02/12/2019 01:15,2,0.000,ALERT,211.93,298.77,60.043,1549952103,"201051344000988","174011545737251",0.00,-5.00,0,294.86,302.37,0.0,0.0,0.000,937970.5,937970.5,6934,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952115,192543.00
02/12/2019 01:15,2,0.000,ALERT,211.93,298.47,59.969,1549952103,"201051344000582","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1177507.3,1177507.3,14725,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952116,192544.00
02/12/2019 01:15,2,0.000,ALERT,212.16,299.67,59.996,1549952103,"201051344000868","174011545737251",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,1189474.7,1189474.7,38618,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549952118,192545.00
02/12/2019 01:15,2,0.000,ALERT,212.61,299.67,59.996,1549952103,"201051344000576","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1204386.3,1204386.3,10760,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952120,192546.00
02/12/2019 01:15,2,0.000,ALERT,212.16,298.77,59.953,1549952103,"201051344001158","174011545737251",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,1182624.7,1182624.7,6913,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952122,192547.00
02/12/2019 01:15,2,0.000,ALERT,211.48,296.66,59.959,1549952103,"201051344000917","174011545737251",0.00,-3.50,0,293.96,299.67,0.0,0.0,0.000,1194446.2,1194446.2,14603,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952124,192548.00
02/12/2019 01:15,2,0.000,ALERT,211.70,296.66,60.001,1549952103,"201051344000417","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,969245.3,969245.3,14815,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952126,192549.00
02/12/2019 01:15,2,0.000,ALERT,211.70,297.26,60.033,1549952103,"201051344000685","174011545737251",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,1198620.1,1198620.1,14794,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952127,192550.00
02/12/2019 01:15,2,0.000,ALERT,211.48,296.36,59.996,1549952103,"201051344000651","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,1192360.9,1192360.9,14778,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549952129,192551.00
02/12/2019 01:15,2,0.000,ALERT,211.70,299.67,60.033,1549952103,"201051344000594","174011545737251",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,1207175.0,1207175.0,38600,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952131,192552.00
02/12/2019 01:15,2,0.000,ALERT,212.16,298.77,59.990,1549952103,"201051344000469","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,1191517.6,1191517.6,6865,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952133,192553.00
02/12/2019 01:15,2,0.000,ALERT,211.48,297.26,59.975,1549952103,"201051344000585","174011545737251",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,1207001.3,1207001.3,14837,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952135,192554.00
02/12/2019 01:15,2,0.000,ALERT,212.61,298.77,59.996,1549952103,"201051344000853","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,1208536.6,1208536.6,6576,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952137,192555.00
02/12/2019 01:15,2,0.000,ALERT,211.70,297.26,59.985,1549952103,"201051344001145","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14752,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952139,192556.00
02/12/2019 01:15,2,0.000,ALERT,211.48,297.26,60.001,1549952103,"201051344000438","174011545737251",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14794,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952141,192557.00
02/12/2019 01:15,2,0.000,ALERT,211.03,297.26,60.038,1549952103,"201051344001135","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1188151.5,1188151.5,14760,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952143,192558.00
02/12/2019 01:15,2,0.000,ALERT,211.93,298.77,59.990,1549952103,"201051344000983","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1208002.2,1208002.2,6580,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549952145,192559.00
02/12/2019 01:15,2,0.000,ALERT,211.25,296.66,60.001,1549952103,"201051344001203","174011545737251",0.00,-6.00,0,295.16,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14795,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952147,192560.00
02/12/2019 01:15,2,0.000,ALERT,211.25,297.57,59.990,1549952103,"201051344001230","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14635,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952148,192561.00
02/12/2019 01:15,2,0.000,ALERT,211.03,296.96,59.990,1549952103,"201051344000646","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14763,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952150,192562.00
02/12/2019 01:15,2,0.000,ALERT,212.38,298.17,59.996,1549952103,"201051344000867","174011545737251",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,1188162.0,1188162.0,38646,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952152,192563.00
02/12/2019 01:15,2,0.000,ALERT,212.61,298.47,59.996,1549952103,"201051344000633","174011545737251",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,1187104.1,1187104.1,38707,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952154,192564.00
02/12/2019 01:15,2,0.000,ALERT,210.80,296.96,59.948,1549952103,"201051344000955","174011545737251",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14796,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549952156,192565.00
02/12/2019 01:15,2,0.000,ALERT,211.93,297.87,60.001,1549952103,"201051344000648","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,1196503.0,1196503.0,38316,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952158,192566.00
02/12/2019 01:15,2,0.000,ALERT,212.38,298.47,59.996,1549952103,"201051344000645","174011545737251",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,1201365.9,1201365.9,38274,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549952160,192567.00
02/12/2019 01:15,2,0.000,ALERT,211.93,299.07,60.022,1549952103,"201051344000569","174011545737251",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,1217936.7,1217936.7,6509,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549952162,192568.00
02/12/2019 01:15,2,0.000,ALERT,212.38,298.17,59.990,1549952103,"179051228000119","174011545737251",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,5408.2,5408.2,6556,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549952163,192569.00
02/12/2019 01:30,2,0.000,ALERT,212.61,300.27,60.012,1549953004,"201051344000579","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1216495.6,1216495.6,6872,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953006,192570.00
02/12/2019 01:30,2,0.000,ALERT,211.48,297.26,59.959,1549953004,"201051344001025","174011545737251",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,1201132.2,1201132.2,14799,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953008,192571.00
02/12/2019 01:30,2,0.000,ALERT,211.70,297.87,60.033,1549953004,"201051344001093","174011545737251",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,1193612.5,1193612.5,14777,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953010,192572.00
02/12/2019 01:30,2,0.000,ALERT,212.38,299.67,60.028,1549953004,"201051344000458","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1203296.8,1203296.8,6652,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953011,192573.00
02/12/2019 01:30,2,0.000,ALERT,211.48,297.87,60.033,1549953004,"201051344000890","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1197646.5,1197646.5,14756,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953013,192574.00
02/12/2019 01:30,2,0.000,ALERT,212.16,299.37,60.012,1549953004,"201051344000988","174011545737251",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,937970.5,937970.5,6936,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953015,192575.00
02/12/2019 01:30,2,0.000,ALERT,212.16,298.77,60.017,1549953004,"201051344000582","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1177507.3,1177507.3,14727,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953017,192576.00
02/12/2019 01:30,2,0.000,ALERT,212.38,299.97,60.017,1549953004,"201051344000868","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1189474.7,1189474.7,38620,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953019,192577.00
02/12/2019 01:30,2,0.000,ALERT,212.83,299.97,59.990,1549953004,"201051344000576","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1204386.3,1204386.3,10762,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953021,192578.00
02/12/2019 01:30,2,0.000,ALERT,212.38,299.37,60.022,1549953004,"201051344001158","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1182624.7,1182624.7,6915,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953023,192579.00
02/12/2019 01:30,2,0.000,ALERT,211.70,297.26,60.022,1549953004,"201051344000917","174011545737251",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,1194446.2,1194446.2,14605,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953024,192580.00
02/12/2019 01:30,2,0.000,ALERT,211.70,296.96,59.990,1549953004,"201051344000417","174011545737251",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,969245.3,969245.3,14817,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953026,192581.00
02/12/2019 01:30,2,0.000,ALERT,211.93,297.57,60.012,1549953004,"201051344000685","174011545737251",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,1198620.1,1198620.1,14796,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953028,192582.00
02/12/2019 01:30,2,0.000,ALERT,211.70,296.96,60.028,1549953004,"201051344000651","174011545737251",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,1192360.9,1192360.9,14780,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953030,192583.00
02/12/2019 01:30,2,0.000,ALERT,212.16,299.97,60.049,1549953004,"201051344000594","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1207175.0,1207175.0,38602,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953032,192584.00
02/12/2019 01:30,2,0.000,ALERT,212.61,299.37,60.028,1549953004,"201051344000469","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1191517.6,1191517.6,6867,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953033,192585.00
02/12/2019 01:30,2,0.000,ALERT,211.70,297.87,60.022,1549953004,"201051344000585","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1207001.3,1207001.3,14839,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953035,192586.00
02/12/2019 01:30,2,0.000,ALERT,212.83,299.37,60.022,1549953004,"201051344000853","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1208536.6,1208536.6,6578,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953037,192587.00
02/12/2019 01:30,2,0.000,ALERT,211.93,298.17,60.022,1549953004,"201051344001145","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1206061.2,1206061.2,14754,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953039,192588.00
02/12/2019 01:30,2,0.000,ALERT,211.70,297.57,60.017,1549953004,"201051344000438","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1200010.7,1200010.7,14796,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953041,192589.00
02/12/2019 01:30,2,0.000,ALERT,211.25,297.57,60.028,1549953004,"201051344001135","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1188151.5,1188151.5,14762,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953043,192590.00
02/12/2019 01:30,2,0.000,ALERT,212.16,299.67,60.017,1549953004,"201051344000983","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1208002.2,1208002.2,6582,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953044,192591.00
02/12/2019 01:30,2,0.000,ALERT,211.70,297.26,60.043,1549953004,"201051344001203","174011545737251",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,1197102.9,1197102.9,14797,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953046,192592.00
02/12/2019 01:30,2,0.000,ALERT,211.70,297.87,60.017,1549953004,"201051344001230","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1191672.1,1191672.1,14637,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953048,192593.00
02/12/2019 01:30,2,0.000,ALERT,211.48,297.57,60.022,1549953004,"201051344000646","174011545737251",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,1186173.5,1186173.5,14765,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953050,192594.00
02/12/2019 01:30,2,0.000,ALERT,212.61,298.77,60.017,1549953004,"201051344000867","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1188162.0,1188162.0,38648,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953052,192595.00
02/12/2019 01:30,2,0.000,ALERT,213.06,299.07,60.012,1549953004,"201051344000633","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1187104.1,1187104.1,38709,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953053,192596.00
02/12/2019 01:30,2,0.000,ALERT,211.48,297.87,60.017,1549953004,"201051344000955","174011545737251",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,1205255.3,1205255.3,14798,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953055,192597.00
02/12/2019 01:30,2,0.000,ALERT,212.38,298.47,60.017,1549953004,"201051344000648","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1196503.0,1196503.0,38318,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953057,192598.00
02/12/2019 01:30,2,0.000,ALERT,212.83,299.37,60.022,1549953004,"201051344000645","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1201365.9,1201365.9,38276,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549953059,192599.00
02/12/2019 01:30,2,0.000,ALERT,212.38,300.27,59.964,1549953004,"201051344000569","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1217936.7,1217936.7,6511,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549953061,192600.00
02/12/2019 01:30,2,0.000,ALERT,212.83,299.37,60.006,1549953004,"179051228000119","174011545737251",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,5408.2,5408.2,6558,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549953063,192601.00
02/12/2019 02:00,2,0.000,ALERT,212.83,300.87,60.001,1549954805,"201051344000579","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1216495.6,1216495.6,6876,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954808,192602.00
02/12/2019 02:00,2,0.000,ALERT,211.48,297.26,59.996,1549954805,"201051344001025","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1201132.2,1201132.2,14803,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954810,192603.00
02/12/2019 02:00,2,0.000,ALERT,211.70,298.17,60.001,1549954805,"201051344001093","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,1193612.5,1193612.5,14781,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954811,192604.00
02/12/2019 02:00,2,0.000,ALERT,212.61,299.97,59.990,1549954805,"201051344000458","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1203296.8,1203296.8,6656,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954813,192605.00
02/12/2019 02:00,2,0.000,ALERT,211.48,298.17,59.959,1549954805,"201051344000890","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1197646.5,1197646.5,14760,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954815,192606.00
02/12/2019 02:00,2,0.000,ALERT,212.38,299.67,60.001,1549954805,"201051344000988","174011545737251",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,937970.5,937970.5,6940,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954817,192607.00
02/12/2019 02:00,2,0.000,ALERT,211.93,298.77,59.975,1549954805,"201051344000582","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1177507.3,1177507.3,14731,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954819,192608.00
02/12/2019 02:00,2,0.000,ALERT,212.61,300.57,60.001,1549954805,"201051344000868","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38624,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954820,192609.00
02/12/2019 02:00,2,0.000,ALERT,213.29,300.57,59.990,1549954805,"201051344000576","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1204386.3,1204386.3,10766,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954822,192610.00
02/12/2019 02:00,2,0.000,ALERT,212.83,299.97,60.001,1549954805,"201051344001158","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1182624.7,1182624.7,6919,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954824,192611.00
02/12/2019 02:00,2,0.000,ALERT,211.70,297.57,60.033,1549954805,"201051344000917","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1194446.2,1194446.2,14609,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954826,192612.00
02/12/2019 02:00,2,0.000,ALERT,211.93,297.57,60.012,1549954805,"201051344000417","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,969245.3,969245.3,14821,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954828,192613.00
02/12/2019 02:00,2,0.000,ALERT,211.93,297.87,60.001,1549954805,"201051344000685","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1198620.1,1198620.1,14800,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954830,192614.00
02/12/2019 02:00,2,0.000,ALERT,211.70,297.26,60.006,1549954805,"201051344000651","174011545737251",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,1192360.9,1192360.9,14784,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954831,192615.00
02/12/2019 02:00,2,0.000,ALERT,212.38,300.57,60.006,1549954805,"201051344000594","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1207175.0,1207175.0,38606,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954833,192616.00
02/12/2019 02:00,2,0.000,ALERT,213.06,300.27,59.996,1549954805,"201051344000469","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1191517.6,1191517.6,6871,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954835,192617.00
02/12/2019 02:00,2,0.000,ALERT,211.70,298.17,60.006,1549954805,"201051344000585","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1207001.3,1207001.3,14841,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954837,192618.00
02/12/2019 02:00,2,0.000,ALERT,213.51,300.27,60.012,1549954805,"201051344000853","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1208536.6,1208536.6,6580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549954839,192619.00
02/12/2019 02:00,2,0.000,ALERT,211.93,298.17,60.006,1549954805,"201051344001145","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1206061.2,1206061.2,14756,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549954840,192620.00
02/12/2019 02:00,2,0.000,ALERT,211.70,298.17,60.006,1549954805,"201051344000438","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1200010.7,1200010.7,14798,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954842,192621.00
02/12/2019 02:00,2,0.000,ALERT,211.25,298.17,59.996,1549954805,"201051344001135","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1188151.5,1188151.5,14764,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954844,192622.00
02/12/2019 02:00,2,0.000,ALERT,212.83,300.27,60.006,1549954805,"201051344000983","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1208002.2,1208002.2,6584,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954846,192623.00
02/12/2019 02:00,2,0.000,ALERT,211.70,297.57,60.012,1549954805,"201051344001203","174011545737251",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,1197102.9,1197102.9,14799,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954848,192624.00
02/12/2019 02:00,2,0.000,ALERT,211.70,298.47,60.022,1549954805,"201051344001230","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1191672.1,1191672.1,14639,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954850,192625.00
02/12/2019 02:00,2,0.000,ALERT,211.48,297.87,60.012,1549954805,"201051344000646","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1186173.5,1186173.5,14767,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549954852,192626.00
02/12/2019 02:00,2,0.000,ALERT,213.06,299.37,60.012,1549954805,"201051344000867","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38650,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954853,192627.00
02/12/2019 02:00,2,0.000,ALERT,213.51,299.97,60.017,1549954805,"201051344000633","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38711,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954855,192628.00
02/12/2019 02:00,2,0.000,ALERT,211.25,297.87,60.022,1549954805,"201051344000955","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1205255.3,1205255.3,14800,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954857,192629.00
02/12/2019 02:00,2,0.000,ALERT,212.83,299.37,60.022,1549954805,"201051344000648","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38320,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549954859,192630.00
02/12/2019 02:00,2,0.000,ALERT,213.06,299.97,60.028,1549954805,"201051344000645","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1201365.9,1201365.9,38278,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549954861,192631.00
02/12/2019 02:00,2,0.000,ALERT,212.83,300.57,60.028,1549954805,"201051344000569","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1217936.7,1217936.7,6513,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549954863,192632.00
02/12/2019 02:00,2,0.000,ALERT,213.29,299.67,60.028,1549954805,"179051228000119","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,5408.2,5408.2,6560,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549954864,192633.00
02/12/2019 02:15,2,0.000,ALERT,212.83,301.17,60.006,1549955704,"201051344000579","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1216495.6,1216495.6,6878,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955706,192634.00
02/12/2019 02:15,2,0.000,ALERT,211.93,297.57,60.033,1549955704,"201051344001025","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14805,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955708,192635.00
02/12/2019 02:15,2,0.000,ALERT,211.93,298.47,60.033,1549955704,"201051344001093","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1193612.5,1193612.5,14783,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955710,192636.00
02/12/2019 02:15,2,0.000,ALERT,212.61,300.27,60.033,1549955704,"201051344000458","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1203296.8,1203296.8,6658,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955712,192637.00
02/12/2019 02:15,2,0.000,ALERT,211.93,298.77,60.033,1549955704,"201051344000890","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1197646.5,1197646.5,14762,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955714,192638.00
02/12/2019 02:15,2,0.000,ALERT,212.61,299.97,60.001,1549955704,"201051344000988","174011545737251",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,937970.5,937970.5,6942,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955715,192639.00
02/12/2019 02:15,2,0.000,ALERT,212.61,299.37,60.075,1549955704,"201051344000582","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14733,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955717,192640.00
02/12/2019 02:15,2,0.000,ALERT,212.61,300.57,60.038,1549955704,"201051344000868","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38626,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955719,192641.00
02/12/2019 02:15,2,0.000,ALERT,213.06,300.57,60.033,1549955704,"201051344000576","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1204386.3,1204386.3,10768,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955721,192642.00
02/12/2019 02:15,2,0.000,ALERT,212.83,299.97,60.012,1549955704,"201051344001158","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1182624.7,1182624.7,6921,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955723,192643.00
02/12/2019 02:15,2,0.000,ALERT,212.16,297.57,60.022,1549955704,"201051344000917","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1194446.2,1194446.2,14611,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955725,192644.00
02/12/2019 02:15,2,0.000,ALERT,212.16,297.57,60.028,1549955704,"201051344000417","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,969245.3,969245.3,14823,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955726,192645.00
02/12/2019 02:15,2,0.000,ALERT,212.38,297.87,60.059,1549955704,"201051344000685","174011545737251",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,1198620.1,1198620.1,14802,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955728,192646.00
02/12/2019 02:15,2,0.000,ALERT,211.93,297.26,60.022,1549955704,"201051344000651","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1192360.9,1192360.9,14786,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955730,192647.00
02/12/2019 02:15,2,0.000,ALERT,212.16,300.57,60.028,1549955704,"201051344000594","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1207175.0,1207175.0,38608,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955732,192648.00
02/12/2019 02:15,2,0.000,ALERT,212.83,300.27,60.022,1549955704,"201051344000469","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6873,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955734,192649.00
02/12/2019 02:15,2,0.000,ALERT,212.16,298.47,60.028,1549955704,"201051344000585","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14843,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955736,192650.00
02/12/2019 02:15,2,0.000,ALERT,213.29,299.97,60.017,1549955704,"201051344000853","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1208536.6,1208536.6,6582,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955738,192651.00
02/12/2019 02:15,2,0.000,ALERT,212.38,298.77,60.022,1549955704,"201051344001145","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14758,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955740,192652.00
02/12/2019 02:15,2,0.000,ALERT,212.16,298.47,60.028,1549955704,"201051344000438","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1200010.7,1200010.7,14800,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955741,192653.00
02/12/2019 02:15,2,0.000,ALERT,211.70,298.47,60.059,1549955704,"201051344001135","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1188151.5,1188151.5,14766,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955743,192654.00
02/12/2019 02:15,2,0.000,ALERT,212.61,300.27,59.996,1549955704,"201051344000983","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1208002.2,1208002.2,6586,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955745,192655.00
02/12/2019 02:15,2,0.000,ALERT,212.16,298.17,60.022,1549955704,"201051344001203","174011545737251",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,1197102.9,1197102.9,14801,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955747,192656.00
02/12/2019 02:15,2,0.000,ALERT,211.93,298.77,60.012,1549955704,"201051344001230","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1191672.1,1191672.1,14641,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955749,192657.00
02/12/2019 02:15,2,0.000,ALERT,211.93,298.47,60.059,1549955704,"201051344000646","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1186173.5,1186173.5,14769,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955750,192658.00
02/12/2019 02:15,2,0.000,ALERT,213.06,299.67,60.028,1549955704,"201051344000867","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1188162.0,1188162.0,38652,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955752,192659.00
02/12/2019 02:15,2,0.000,ALERT,213.51,299.97,60.012,1549955704,"201051344000633","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1187104.1,1187104.1,38713,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955754,192660.00
02/12/2019 02:15,2,0.000,ALERT,211.70,298.47,59.985,1549955704,"201051344000955","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1205255.3,1205255.3,14802,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955756,192661.00
02/12/2019 02:15,2,0.000,ALERT,212.83,299.37,60.022,1549955704,"201051344000648","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1196503.0,1196503.0,38322,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955758,192662.00
02/12/2019 02:15,2,0.000,ALERT,213.06,299.97,60.028,1549955704,"201051344000645","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1201365.9,1201365.9,38280,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549955760,192663.00
02/12/2019 02:15,2,0.000,ALERT,212.61,300.57,60.065,1549955704,"201051344000569","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1217936.7,1217936.7,6515,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549955761,192664.00
02/12/2019 02:15,2,0.000,ALERT,213.06,299.67,59.964,1549955704,"179051228000119","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,5408.2,5408.2,6562,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549955763,192665.00
