ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 02:30,2,0.000,ALERT,212.83,300.87,60.028,1549956604,"201051344000579","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1216495.6,1216495.6,6880,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956606,192666.00
02/12/2019 02:30,2,0.000,ALERT,211.70,297.57,59.990,1549956604,"201051344001025","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14807,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956608,192667.00
02/12/2019 02:30,2,0.000,ALERT,211.70,298.17,59.975,1549956604,"201051344001093","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1193612.5,1193612.5,14785,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956609,192668.00
02/12/2019 02:30,2,0.000,ALERT,212.61,299.97,60.028,1549956604,"201051344000458","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1203296.8,1203296.8,6660,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956611,192669.00
02/12/2019 02:30,2,0.000,ALERT,211.70,298.77,60.038,1549956604,"201051344000890","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1197646.5,1197646.5,14764,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956613,192670.00
02/12/2019 02:30,2,0.000,ALERT,212.61,299.97,60.033,1549956604,"201051344000988","174011545737251",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,937970.5,937970.5,6944,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956615,192671.00
02/12/2019 02:30,2,0.000,ALERT,212.38,299.67,59.990,1549956604,"201051344000582","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1177507.3,1177507.3,14735,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956617,192672.00
02/12/2019 02:30,2,0.000,ALERT,212.61,300.57,60.028,1549956604,"201051344000868","174011545737251",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38628,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956618,192673.00
02/12/2019 02:30,2,0.000,ALERT,213.06,300.87,60.028,1549956604,"201051344000576","174011545737251",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,1204386.3,1204386.3,10770,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956620,192674.00
02/12/2019 02:30,2,0.000,ALERT,212.83,300.27,60.075,1549956604,"201051344001158","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1182624.7,1182624.7,6923,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956622,192675.00
02/12/2019 02:30,2,0.000,ALERT,212.16,298.17,60.033,1549956604,"201051344000917","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1194446.2,1194446.2,14613,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956624,192676.00
02/12/2019 02:30,2,0.000,ALERT,212.16,297.87,60.017,1549956604,"201051344000417","174011545737251",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,969245.3,969245.3,14825,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956626,192677.00
02/12/2019 02:30,2,0.000,ALERT,212.16,298.47,60.033,1549956604,"201051344000685","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1198620.1,1198620.1,14804,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956627,192678.00
02/12/2019 02:30,2,0.000,ALERT,211.93,297.57,60.033,1549956604,"201051344000651","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1192360.9,1192360.9,14788,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956629,192679.00
02/12/2019 02:30,2,0.000,ALERT,212.38,300.57,60.038,1549956604,"201051344000594","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1207175.0,1207175.0,38610,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956631,192680.00
02/12/2019 02:30,2,0.000,ALERT,212.83,300.27,60.070,1549956604,"201051344000469","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6875,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956633,192681.00
02/12/2019 02:30,2,0.000,ALERT,212.16,298.77,60.038,1549956604,"201051344000585","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14845,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956635,192682.00
02/12/2019 02:30,2,0.000,ALERT,213.51,300.27,60.033,1549956604,"201051344000853","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1208536.6,1208536.6,6584,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956637,192683.00
02/12/2019 02:30,2,0.000,ALERT,212.38,298.77,60.049,1549956604,"201051344001145","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14760,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956638,192684.00
02/12/2019 02:30,2,0.000,ALERT,212.16,298.77,60.038,1549956604,"201051344000438","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1200010.7,1200010.7,14802,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956640,192685.00
02/12/2019 02:30,2,0.000,ALERT,211.70,298.47,60.028,1549956604,"201051344001135","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1188151.5,1188151.5,14768,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956642,192686.00
02/12/2019 02:30,2,0.000,ALERT,212.83,300.27,60.028,1549956604,"201051344000983","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1208002.2,1208002.2,6588,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956644,192687.00
02/12/2019 02:30,2,0.000,ALERT,211.93,298.17,60.059,1549956604,"201051344001203","174011545737251",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,1197102.9,1197102.9,14803,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956646,192688.00
02/12/2019 02:30,2,0.000,ALERT,211.93,298.77,60.006,1549956604,"201051344001230","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1191672.1,1191672.1,14643,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956647,192689.00
02/12/2019 02:30,2,0.000,ALERT,211.70,298.47,60.043,1549956604,"201051344000646","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1186173.5,1186173.5,14771,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956649,192690.00
02/12/2019 02:30,2,0.000,ALERT,213.06,299.37,60.028,1549956604,"201051344000867","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1188162.0,1188162.0,38654,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956651,192691.00
02/12/2019 02:30,2,0.000,ALERT,213.51,299.97,60.028,1549956604,"201051344000633","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38715,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956653,192692.00
02/12/2019 02:30,2,0.000,ALERT,211.48,298.47,60.028,1549956604,"201051344000955","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1205255.3,1205255.3,14804,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956655,192693.00
02/12/2019 02:30,2,0.000,ALERT,212.83,299.37,60.028,1549956604,"201051344000648","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1196503.0,1196503.0,38324,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549956657,192694.00
02/12/2019 02:30,2,0.000,ALERT,213.06,299.97,60.022,1549956604,"201051344000645","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1201365.9,1201365.9,38282,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956659,192695.00
02/12/2019 02:30,2,0.000,ALERT,212.83,300.87,59.985,1549956604,"201051344000569","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1217936.7,1217936.7,6517,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549956660,192696.00
02/12/2019 02:30,2,0.000,ALERT,213.29,299.97,60.022,1549956604,"179051228000119","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,5408.2,5408.2,6565,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549956663,192697.00
02/12/2019 02:45,2,0.000,ALERT,211.03,298.17,60.017,1549957504,"201051344000579","174011545737251",0.00,-5.00,0,287.05,302.68,0.0,0.0,0.000,1216495.6,1216495.6,6882,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957506,192698.00
02/12/2019 02:45,2,0.000,ALERT,210.57,295.76,60.033,1549957504,"201051344001025","174011545737251",0.00,-6.00,0,284.64,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14809,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957508,192699.00
02/12/2019 02:45,2,0.000,ALERT,210.80,296.66,60.043,1549957504,"201051344001093","174011545737251",0.00,-3.50,0,284.64,299.67,0.0,0.0,0.000,1193612.5,1193612.5,14787,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957510,192700.00
02/12/2019 02:45,2,0.000,ALERT,211.03,297.87,60.070,1549957504,"201051344000458","174011545737251",0.00,-3.00,0,286.14,302.37,0.0,0.0,0.000,1203296.8,1203296.8,6662,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957512,192701.00
02/12/2019 02:45,2,0.000,ALERT,210.57,296.66,60.038,1549957504,"201051344000890","174011545737251",0.00,-4.00,0,285.54,301.17,0.0,0.0,0.000,1197646.5,1197646.5,14766,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957513,192702.00
02/12/2019 02:45,2,0.000,ALERT,211.03,297.57,60.012,1549957504,"201051344000988","174011545737251",0.00,-5.00,0,283.74,301.17,0.0,0.0,0.000,937970.5,937970.5,6946,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957515,192703.00
02/12/2019 02:45,2,0.000,ALERT,211.25,297.57,60.033,1549957504,"201051344000582","174011545737251",0.00,-6.00,0,285.84,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14737,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957517,192704.00
02/12/2019 02:45,2,0.000,ALERT,211.25,298.47,60.022,1549957504,"201051344000868","174011545737251",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38630,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957519,192705.00
02/12/2019 02:45,2,0.000,ALERT,211.70,298.47,60.028,1549957504,"201051344000576","174011545737251",0.00,-5.00,0,286.44,302.07,0.0,0.0,0.000,1204386.3,1204386.3,10772,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957521,192706.00
02/12/2019 02:45,2,0.000,ALERT,211.25,297.87,60.075,1549957504,"201051344001158","174011545737251",0.00,-6.00,0,285.54,301.47,0.0,0.0,0.000,1182624.7,1182624.7,6925,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957522,192707.00
02/12/2019 02:45,2,0.000,ALERT,210.80,296.06,60.033,1549957504,"201051344000917","174011545737251",0.00,-3.50,0,283.74,299.37,0.0,0.0,0.000,1194446.2,1194446.2,14615,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957524,192708.00
02/12/2019 02:45,2,0.000,ALERT,210.80,296.06,60.028,1549957504,"201051344000417","174011545737251",0.00,-5.50,0,284.34,299.67,0.0,0.0,0.000,969245.3,969245.3,14827,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957526,192709.00
02/12/2019 02:45,2,0.000,ALERT,211.03,296.36,60.033,1549957504,"201051344000685","174011545737251",0.00,-5.00,0,284.64,299.97,0.0,0.0,0.000,1198620.1,1198620.1,14806,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957528,192710.00
02/12/2019 02:45,2,0.000,ALERT,210.57,295.76,60.001,1549957504,"201051344000651","174011545737251",0.00,-6.50,0,284.34,299.67,0.0,0.0,0.000,1192360.9,1192360.9,14790,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957530,192711.00
02/12/2019 02:45,2,0.000,ALERT,210.80,298.17,60.028,1549957504,"201051344000594","174011545737251",0.00,-5.50,0,285.84,302.07,0.0,0.0,0.000,1207175.0,1207175.0,38612,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957532,192712.00
02/12/2019 02:45,2,0.000,ALERT,211.25,297.87,60.017,1549957504,"201051344000469","174011545737251",0.00,-6.00,0,285.24,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6877,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957534,192713.00
02/12/2019 02:45,2,0.000,ALERT,210.80,296.66,60.033,1549957504,"201051344000585","174011545737251",0.00,-4.00,0,284.34,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14847,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957535,192714.00
02/12/2019 02:45,2,0.000,ALERT,211.70,297.57,60.006,1549957504,"201051344000853","174011545737251",0.00,-5.50,0,286.14,302.07,0.0,0.0,0.000,1208536.6,1208536.6,6586,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957537,192715.00
02/12/2019 02:45,2,0.000,ALERT,210.80,296.66,60.033,1549957504,"201051344001145","174011545737251",0.00,-5.00,0,285.24,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14762,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957539,192716.00
02/12/2019 02:45,2,0.000,ALERT,210.80,296.36,60.012,1549957504,"201051344000438","174011545737251",0.00,-5.50,0,285.24,300.57,0.0,0.0,0.000,1200010.7,1200010.7,14804,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957541,192717.00
02/12/2019 02:45,2,0.000,ALERT,210.35,296.36,60.022,1549957504,"201051344001135","174011545737251",0.00,-5.00,0,285.24,300.57,0.0,0.0,0.000,1188151.5,1188151.5,14770,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957543,192718.00
02/12/2019 02:45,2,0.000,ALERT,211.25,297.87,60.033,1549957504,"201051344000983","174011545737251",0.00,-5.00,0,286.44,302.37,0.0,0.0,0.000,1208002.2,1208002.2,6590,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957545,192719.00
02/12/2019 02:45,2,0.000,ALERT,210.80,296.06,60.033,1549957504,"201051344001203","174011545737251",0.00,-5.50,0,284.64,301.77,0.0,0.0,0.000,1197102.9,1197102.9,14805,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957547,192720.00
02/12/2019 02:45,2,0.000,ALERT,210.57,296.66,59.990,1549957504,"201051344001230","174011545737251",0.00,-5.00,0,284.94,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14645,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957549,192721.00
02/12/2019 02:45,2,0.000,ALERT,210.35,296.36,60.012,1549957504,"201051344000646","174011545737251",0.00,-5.50,0,284.34,299.97,0.0,0.0,0.000,1186173.5,1186173.5,14773,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957551,192722.00
02/12/2019 02:45,2,0.000,ALERT,211.48,297.57,60.001,1549957504,"201051344000867","174011545737251",0.00,-4.00,0,285.54,301.77,0.0,0.0,0.000,1188162.0,1188162.0,38656,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957552,192723.00
02/12/2019 02:45,2,0.000,ALERT,211.93,297.57,60.017,1549957504,"201051344000633","174011545737251",0.00,-5.50,0,284.64,301.17,0.0,0.0,0.000,1187104.1,1187104.1,38717,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957554,192724.00
02/12/2019 02:45,2,0.000,ALERT,210.35,296.36,60.017,1549957504,"201051344000955","174011545737251",0.00,-5.00,0,284.64,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14806,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957556,192725.00
02/12/2019 02:45,2,0.000,ALERT,212.38,298.77,60.028,1549957504,"201051344000648","174011545737251",0.00,-6.00,0,285.54,301.47,0.0,0.0,0.000,1196503.0,1196503.0,38326,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957558,192726.00
02/12/2019 02:45,2,0.000,ALERT,212.83,299.37,60.006,1549957504,"201051344000645","174011545737251",0.00,-4.00,0,286.14,301.47,0.0,0.0,0.000,1201365.9,1201365.9,38284,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549957560,192727.00
02/12/2019 02:45,2,0.000,ALERT,212.38,299.97,60.065,1549957504,"201051344000569","174011545737251",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,1217936.7,1217936.7,6519,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549957561,192728.00
02/12/2019 02:45,2,0.000,ALERT,212.83,299.07,60.022,1549957504,"179051228000119","174011545737251",0.00,-3.00,0,284.94,301.17,0.0,0.0,0.000,5408.2,5408.2,6567,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549957563,192729.00
02/12/2019 03:00,2,0.000,ALERT,212.83,300.87,60.059,1549958404,"201051344000579","174011545737251",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,1216495.6,1216495.6,6885,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958407,192730.00
02/12/2019 03:00,2,0.000,ALERT,212.16,298.17,60.006,1549958404,"201051344001025","174011545737251",0.00,-5.50,0,293.66,300.87,0.0,0.0,0.000,1201132.2,1201132.2,14812,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549958409,192731.00
02/12/2019 03:00,2,0.000,ALERT,212.16,298.77,60.001,1549958404,"201051344001093","174011545737251",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,1193612.5,1193612.5,14790,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958412,192732.00
02/12/2019 03:00,2,0.000,ALERT,212.83,300.27,60.012,1549958404,"201051344000458","174011545737251",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,1203296.8,1203296.8,6665,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958414,192733.00
02/12/2019 03:00,2,0.000,ALERT,211.93,299.07,60.006,1549958404,"201051344000890","174011545737251",0.00,-4.00,0,294.56,301.17,0.0,0.0,0.000,1197646.5,1197646.5,14769,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958417,192734.00
02/12/2019 03:00,2,0.000,ALERT,212.61,299.97,60.001,1549958404,"201051344000988","174011545737251",0.00,-4.00,0,292.76,301.17,0.0,0.0,0.000,937970.5,937970.5,6949,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958419,192735.00
02/12/2019 03:00,2,0.000,ALERT,212.61,299.37,60.033,1549958404,"201051344000582","174011545737251",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14740,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958422,192736.00
02/12/2019 03:00,2,0.000,ALERT,212.61,300.87,60.006,1549958404,"201051344000868","174011545737251",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38633,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549958424,192737.00
02/12/2019 03:00,2,0.000,ALERT,213.29,300.57,59.969,1549958404,"201051344000576","174011545737251",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,1204386.3,1204386.3,10775,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549958426,192738.00
02/12/2019 03:00,2,0.000,ALERT,212.83,299.97,60.006,1549958404,"201051344001158","174011545737251",0.00,-6.00,0,294.86,301.47,0.0,0.0,0.000,1182624.7,1182624.7,6928,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958429,192739.00
02/12/2019 03:00,2,0.000,ALERT,212.38,298.17,59.980,1549958404,"201051344000917","174011545737251",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,1194446.2,1194446.2,14618,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958431,192740.00
02/12/2019 03:00,2,0.000,ALERT,212.38,298.17,60.033,1549958404,"201051344000417","174011545737251",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,969245.3,969245.3,14830,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958434,192741.00
02/12/2019 03:00,2,0.000,ALERT,212.61,298.77,60.012,1549958404,"201051344000685","174011545737251",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,1198620.1,1198620.1,14809,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958437,192742.00
02/12/2019 03:00,2,0.000,ALERT,212.16,297.87,60.012,1549958404,"201051344000651","174011545737251",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,1192360.9,1192360.9,14793,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958439,192743.00
02/12/2019 03:00,2,0.000,ALERT,212.38,300.57,60.006,1549958404,"201051344000594","174011545737251",0.00,-5.50,0,295.16,301.77,0.0,0.0,0.000,1207175.0,1207175.0,38615,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958441,192744.00
02/12/2019 03:00,2,0.000,ALERT,212.83,299.97,59.996,1549958404,"201051344000469","174011545737251",0.00,-5.50,0,294.56,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6879,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549958443,192745.00
02/12/2019 03:00,2,0.000,ALERT,212.38,299.07,60.033,1549958404,"201051344000585","174011545737251",0.00,-5.00,0,293.66,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14849,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958445,192746.00
02/12/2019 03:00,2,0.000,ALERT,213.29,299.97,60.012,1549958404,"201051344000853","174011545737251",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,1208536.6,1208536.6,6588,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958447,192747.00
02/12/2019 03:00,2,0.000,ALERT,212.38,298.77,60.017,1549958404,"201051344001145","174011545737251",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14764,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958449,192748.00
02/12/2019 03:00,2,0.000,ALERT,212.38,298.77,60.001,1549958404,"201051344000438","174011545737251",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,1200010.7,1200010.7,14806,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958450,192749.00
02/12/2019 03:00,2,0.000,ALERT,211.93,298.77,60.017,1549958404,"201051344001135","174011545737251",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,1188151.5,1188151.5,14772,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958452,192750.00
02/12/2019 03:00,2,0.000,ALERT,212.61,300.27,60.017,1549958404,"201051344000983","174011545737251",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,1208002.2,1208002.2,6592,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549958454,192751.00
02/12/2019 03:00,2,0.000,ALERT,212.16,298.47,59.959,1549958404,"201051344001203","174011545737251",0.00,-5.50,0,294.26,301.47,0.0,0.0,0.000,1197102.9,1197102.9,14807,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549958456,192752.00
02/12/2019 03:00,2,0.000,ALERT,212.16,299.07,60.017,1549958404,"201051344001230","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1191672.1,1191672.1,14647,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958458,192753.00
02/12/2019 03:00,2,0.000,ALERT,211.93,298.77,60.006,1549958404,"201051344000646","174011545737251",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,1186173.5,1186173.5,14775,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958460,192754.00
02/12/2019 03:00,2,0.000,ALERT,213.06,299.67,59.990,1549958404,"201051344000867","174011545737251",0.00,-4.00,0,294.86,301.77,0.0,0.0,0.000,1188162.0,1188162.0,38658,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958461,192755.00
02/12/2019 03:00,2,0.000,ALERT,213.51,299.97,59.996,1549958404,"201051344000633","174011545737251",0.00,-5.50,0,293.96,301.17,0.0,0.0,0.000,1187104.1,1187104.1,38719,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958463,192756.00
02/12/2019 03:00,2,0.000,ALERT,211.70,298.77,59.985,1549958404,"201051344000955","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1205255.3,1205255.3,14808,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549958465,192757.00
02/12/2019 03:00,2,0.000,ALERT,212.83,299.37,60.001,1549958404,"201051344000648","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1196503.0,1196503.0,38328,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958467,192758.00
02/12/2019 03:00,2,0.000,ALERT,213.29,300.27,60.001,1549958404,"201051344000645","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1201365.9,1201365.9,38286,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958469,192759.00
02/12/2019 03:00,2,0.000,ALERT,212.83,300.87,60.006,1549958404,"201051344000569","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1217936.7,1217936.7,6521,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549958471,192760.00
02/12/2019 03:00,2,0.000,ALERT,213.29,299.97,59.990,1549958404,"179051228000119","174011545737251",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,5408.2,5408.2,6569,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549958473,192761.00
02/12/2019 03:15,2,0.000,ALERT,212.83,300.87,60.054,1549959304,"201051344000579","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1216495.6,1216495.6,6887,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959306,192762.00
02/12/2019 03:15,2,0.000,ALERT,211.93,297.87,60.022,1549959304,"201051344001025","174011545737251",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,1201132.2,1201132.2,14814,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959308,192763.00
02/12/2019 03:15,2,0.000,ALERT,211.93,298.47,60.022,1549959304,"201051344001093","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1193612.5,1193612.5,14792,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959310,192764.00
02/12/2019 03:15,2,0.000,ALERT,212.61,300.27,60.038,1549959304,"201051344000458","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1203296.8,1203296.8,6667,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959312,192765.00
02/12/2019 03:15,2,0.000,ALERT,211.93,298.77,60.022,1549959304,"201051344000890","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1197646.5,1197646.5,14771,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959314,192766.00
02/12/2019 03:15,2,0.000,ALERT,212.61,299.97,60.022,1549959304,"201051344000988","174011545737251",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,937970.5,937970.5,6951,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959315,192767.00
02/12/2019 03:15,2,0.000,ALERT,212.61,299.37,60.028,1549959304,"201051344000582","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14742,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959317,192768.00
02/12/2019 03:15,2,0.000,ALERT,212.83,300.87,60.017,1549959304,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38635,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959319,192769.00
02/12/2019 03:15,2,0.000,ALERT,213.29,300.87,60.022,1549959304,"201051344000576","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1204386.3,1204386.3,10777,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959321,192770.00
02/12/2019 03:15,2,0.000,ALERT,212.83,300.27,60.028,1549959304,"201051344001158","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1182624.7,1182624.7,6930,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959323,192771.00
02/12/2019 03:15,2,0.000,ALERT,212.16,297.87,60.017,1549959304,"201051344000917","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1194446.2,1194446.2,14620,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959325,192772.00
02/12/2019 03:15,2,0.000,ALERT,212.38,298.17,60.028,1549959304,"201051344000417","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,969245.3,969245.3,14832,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959326,192773.00
02/12/2019 03:15,2,0.000,ALERT,212.38,298.47,60.022,1549959304,"201051344000685","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1198620.1,1198620.1,14811,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959328,192774.00
02/12/2019 03:15,2,0.000,ALERT,212.16,297.57,59.985,1549959304,"201051344000651","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1192360.9,1192360.9,14795,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959330,192775.00
02/12/2019 03:15,2,0.000,ALERT,212.38,300.87,60.049,1549959304,"201051344000594","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1207175.0,1207175.0,38617,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959332,192776.00
02/12/2019 03:15,2,0.000,ALERT,212.83,300.27,60.022,1549959304,"201051344000469","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6881,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959334,192777.00
02/12/2019 03:15,2,0.000,ALERT,212.16,298.77,60.059,1549959304,"201051344000585","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1207001.3,1207001.3,14851,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959336,192778.00
02/12/2019 03:15,2,0.000,ALERT,213.29,300.27,60.022,1549959304,"201051344000853","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1208536.6,1208536.6,6590,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959337,192779.00
02/12/2019 03:15,2,0.000,ALERT,212.38,298.77,60.028,1549959304,"201051344001145","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14766,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959339,192780.00
02/12/2019 03:15,2,0.000,ALERT,212.38,298.47,60.022,1549959304,"201051344000438","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1200010.7,1200010.7,14808,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959341,192781.00
02/12/2019 03:15,2,0.000,ALERT,211.70,298.47,60.017,1549959304,"201051344001135","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1188151.5,1188151.5,14774,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959343,192782.00
02/12/2019 03:15,2,0.000,ALERT,212.61,300.27,60.012,1549959304,"201051344000983","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1208002.2,1208002.2,6594,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959345,192783.00
02/12/2019 03:15,2,0.000,ALERT,212.16,298.17,60.012,1549959304,"201051344001203","174011545737251",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,1197102.9,1197102.9,14809,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959347,192784.00
02/12/2019 03:15,2,0.000,ALERT,212.16,298.77,59.985,1549959304,"201051344001230","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1191672.1,1191672.1,14649,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959348,192785.00
02/12/2019 03:15,2,0.000,ALERT,211.93,298.47,60.012,1549959304,"201051344000646","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14777,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959350,192786.00
02/12/2019 03:15,2,0.000,ALERT,213.06,299.67,60.006,1549959304,"201051344000867","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1188162.0,1188162.0,38660,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959352,192787.00
02/12/2019 03:15,2,0.000,ALERT,213.51,299.97,60.017,1549959304,"201051344000633","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1187104.1,1187104.1,38721,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959354,192788.00
02/12/2019 03:15,2,0.000,ALERT,211.93,298.77,60.022,1549959304,"201051344000955","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14810,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959356,192789.00
02/12/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1549959304,"201051344000648","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1196503.0,1196503.0,38330,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959357,192790.00
02/12/2019 03:15,2,0.000,ALERT,213.29,300.27,60.012,1549959304,"201051344000645","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1201365.9,1201365.9,38288,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549959359,192791.00
02/12/2019 03:15,2,0.000,ALERT,212.83,300.87,60.022,1549959304,"201051344000569","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1217936.7,1217936.7,6523,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549959361,192792.00
02/12/2019 03:15,2,0.000,ALERT,213.06,299.67,60.012,1549959304,"179051228000119","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,5408.2,5408.2,6571,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549959363,192793.00
02/12/2019 03:30,2,0.000,ALERT,213.06,301.17,60.006,1549960204,"201051344000579","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1216495.6,1216495.6,6889,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960206,192794.00
02/12/2019 03:30,2,0.000,ALERT,211.93,297.87,60.017,1549960204,"201051344001025","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14816,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960208,192795.00
02/12/2019 03:30,2,0.000,ALERT,211.93,298.47,60.022,1549960204,"201051344001093","174011545737251",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,1193612.5,1193612.5,14794,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960210,192796.00
02/12/2019 03:30,2,0.000,ALERT,212.83,300.57,60.022,1549960204,"201051344000458","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1203296.8,1203296.8,6669,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549960212,192797.00
02/12/2019 03:30,2,0.000,ALERT,211.93,298.77,60.017,1549960204,"201051344000890","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1197646.5,1197646.5,14773,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549960214,192798.00
02/12/2019 03:30,2,0.000,ALERT,212.61,299.97,60.012,1549960204,"201051344000988","174011545737251",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,937970.5,937970.5,6953,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960215,192799.00
02/12/2019 03:30,2,0.000,ALERT,212.61,299.37,60.033,1549960204,"201051344000582","174011545737251",0.00,-5.50,0,297.57,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14744,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960217,192800.00
02/12/2019 03:30,2,0.000,ALERT,212.83,300.87,60.028,1549960204,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38637,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549960219,192801.00
02/12/2019 03:30,2,0.000,ALERT,213.29,300.87,60.038,1549960204,"201051344000576","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1204386.3,1204386.3,10779,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960221,192802.00
02/12/2019 03:30,2,0.000,ALERT,212.83,299.97,60.059,1549960204,"201051344001158","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1182624.7,1182624.7,6932,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960223,192803.00
02/12/2019 03:30,2,0.000,ALERT,211.93,297.57,60.054,1549960204,"201051344000917","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1194446.2,1194446.2,14622,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960224,192804.00
02/12/2019 03:30,2,0.000,ALERT,212.16,297.57,60.059,1549960204,"201051344000417","174011545737251",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,969245.3,969245.3,14834,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960226,192805.00
02/12/2019 03:30,2,0.000,ALERT,212.38,298.17,60.028,1549960204,"201051344000685","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1198620.1,1198620.1,14813,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960228,192806.00
02/12/2019 03:30,2,0.000,ALERT,212.16,297.57,60.033,1549960204,"201051344000651","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1192360.9,1192360.9,14797,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960230,192807.00
02/12/2019 03:30,2,0.000,ALERT,212.61,300.27,60.033,1549960204,"201051344000594","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1207175.0,1207175.0,38619,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960232,192808.00
02/12/2019 03:30,2,0.000,ALERT,212.83,299.97,59.996,1549960204,"201051344000469","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6884,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960234,192809.00
