ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 03:30,2,0.000,ALERT,212.16,298.47,60.049,1549960204,"201051344000585","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14854,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549960237,192810.00
02/12/2019 03:30,2,0.000,ALERT,213.29,299.67,60.033,1549960204,"201051344000853","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1208536.6,1208536.6,6593,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960239,192811.00
02/12/2019 03:30,2,0.000,ALERT,212.16,298.17,60.033,1549960204,"201051344001145","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14769,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960242,192812.00
02/12/2019 03:30,2,0.000,ALERT,212.16,298.17,60.001,1549960204,"201051344000438","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1200010.7,1200010.7,14811,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960244,192813.00
02/12/2019 03:30,2,0.000,ALERT,211.70,298.17,60.028,1549960204,"201051344001135","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1188151.5,1188151.5,14777,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960247,192814.00
02/12/2019 03:30,2,0.000,ALERT,212.61,300.27,60.038,1549960204,"201051344000983","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1208002.2,1208002.2,6597,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960249,192815.00
02/12/2019 03:30,2,0.000,ALERT,211.93,297.87,60.038,1549960204,"201051344001203","174011545737251",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,1197102.9,1197102.9,14812,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960251,192816.00
02/12/2019 03:30,2,0.000,ALERT,211.70,298.47,60.017,1549960204,"201051344001230","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1191672.1,1191672.1,14652,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960254,192817.00
02/12/2019 03:30,2,0.000,ALERT,211.70,298.17,59.985,1549960204,"201051344000646","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1186173.5,1186173.5,14780,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960256,192818.00
02/12/2019 03:30,2,0.000,ALERT,213.06,299.67,60.033,1549960204,"201051344000867","174011545737251",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,1188162.0,1188162.0,38663,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549960259,192819.00
02/12/2019 03:30,2,0.000,ALERT,213.51,299.97,60.054,1549960204,"201051344000633","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1187104.1,1187104.1,38724,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549960261,192820.00
02/12/2019 03:30,2,0.000,ALERT,211.70,298.17,60.038,1549960204,"201051344000955","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14813,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960263,192821.00
02/12/2019 03:30,2,0.000,ALERT,212.83,299.37,60.038,1549960204,"201051344000648","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1196503.0,1196503.0,38333,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960266,192822.00
02/12/2019 03:30,2,0.000,ALERT,213.29,299.97,60.043,1549960204,"201051344000645","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1201365.9,1201365.9,38291,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960268,192823.00
02/12/2019 03:30,2,0.000,ALERT,212.83,300.87,60.001,1549960204,"201051344000569","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1217936.7,1217936.7,6525,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549960270,192824.00
02/12/2019 03:30,2,0.000,ALERT,213.29,299.97,60.043,1549960204,"179051228000119","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,5408.2,5408.2,6573,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549960272,192825.00
02/12/2019 03:45,2,0.000,ALERT,212.83,300.57,60.038,1549961104,"201051344000579","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1216495.6,1216495.6,6891,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549961106,192826.00
02/12/2019 03:45,2,0.000,ALERT,211.70,297.57,60.006,1549961104,"201051344001025","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14818,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961107,192827.00
02/12/2019 03:45,2,0.000,ALERT,211.93,298.17,59.996,1549961104,"201051344001093","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1193612.5,1193612.5,14796,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961109,192828.00
02/12/2019 03:45,2,0.000,ALERT,212.61,299.97,59.996,1549961104,"201051344000458","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1203296.8,1203296.8,6671,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549961111,192829.00
02/12/2019 03:45,2,0.000,ALERT,211.93,298.47,59.964,1549961104,"201051344000890","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1197646.5,1197646.5,14775,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549961113,192830.00
02/12/2019 03:45,2,0.000,ALERT,212.61,299.67,60.049,1549961104,"201051344000988","174011545737251",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,937970.5,937970.5,6955,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961115,192831.00
02/12/2019 03:45,2,0.000,ALERT,212.38,299.07,59.996,1549961104,"201051344000582","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14746,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961117,192832.00
02/12/2019 03:45,2,0.000,ALERT,212.83,300.57,59.996,1549961104,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38639,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961118,192833.00
02/12/2019 03:45,2,0.000,ALERT,213.29,300.57,60.006,1549961104,"201051344000576","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,1204386.3,1204386.3,10781,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961120,192834.00
02/12/2019 03:45,2,0.000,ALERT,212.83,299.97,60.001,1549961104,"201051344001158","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1182624.7,1182624.7,6934,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961122,192835.00
02/12/2019 03:45,2,0.000,ALERT,212.16,297.87,59.996,1549961104,"201051344000917","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1194446.2,1194446.2,14624,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961124,192836.00
02/12/2019 03:45,2,0.000,ALERT,212.16,297.57,59.985,1549961104,"201051344000417","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,969245.3,969245.3,14836,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961126,192837.00
02/12/2019 03:45,2,0.000,ALERT,212.16,298.17,60.006,1549961104,"201051344000685","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1198620.1,1198620.1,14815,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961127,192838.00
02/12/2019 03:45,2,0.000,ALERT,212.16,297.57,59.996,1549961104,"201051344000651","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1192360.9,1192360.9,14799,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961129,192839.00
02/12/2019 03:45,2,0.000,ALERT,212.38,300.27,60.006,1549961104,"201051344000594","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1207175.0,1207175.0,38621,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961131,192840.00
02/12/2019 03:45,2,0.000,ALERT,212.83,299.97,60.006,1549961104,"201051344000469","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6886,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961133,192841.00
02/12/2019 03:45,2,0.000,ALERT,212.16,298.47,60.012,1549961104,"201051344000585","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14856,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961135,192842.00
02/12/2019 03:45,2,0.000,ALERT,213.29,299.67,59.996,1549961104,"201051344000853","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1208536.6,1208536.6,6595,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961137,192843.00
02/12/2019 03:45,2,0.000,ALERT,212.38,298.47,60.006,1549961104,"201051344001145","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14771,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961138,192844.00
02/12/2019 03:45,2,0.000,ALERT,212.16,298.17,60.038,1549961104,"201051344000438","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1200010.7,1200010.7,14813,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961140,192845.00
02/12/2019 03:45,2,0.000,ALERT,211.48,298.17,60.006,1549961104,"201051344001135","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1188151.5,1188151.5,14779,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961142,192846.00
02/12/2019 03:45,2,0.000,ALERT,212.61,299.97,60.006,1549961104,"201051344000983","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1208002.2,1208002.2,6599,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549961144,192847.00
02/12/2019 03:45,2,0.000,ALERT,211.93,297.57,59.996,1549961104,"201051344001203","174011545737251",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,1197102.9,1197102.9,14814,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961146,192848.00
02/12/2019 03:45,2,0.000,ALERT,211.93,298.47,59.980,1549961104,"201051344001230","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1191672.1,1191672.1,14654,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961147,192849.00
02/12/2019 03:45,2,0.000,ALERT,211.70,297.87,60.006,1549961104,"201051344000646","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1186173.5,1186173.5,14782,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961149,192850.00
02/12/2019 03:45,2,0.000,ALERT,213.06,299.07,60.049,1549961104,"201051344000867","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1188162.0,1188162.0,38665,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961151,192851.00
02/12/2019 03:45,2,0.000,ALERT,213.29,299.67,59.980,1549961104,"201051344000633","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1187104.1,1187104.1,38726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549961153,192852.00
02/12/2019 03:45,2,0.000,ALERT,211.48,297.87,60.012,1549961104,"201051344000955","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1205255.3,1205255.3,14815,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961155,192853.00
02/12/2019 03:45,2,0.000,ALERT,212.83,299.07,60.001,1549961104,"201051344000648","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1196503.0,1196503.0,38335,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961157,192854.00
02/12/2019 03:45,2,0.000,ALERT,213.06,299.67,60.049,1549961104,"201051344000645","174011545737251",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,1201365.9,1201365.9,38293,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961158,192855.00
02/12/2019 03:45,2,0.000,ALERT,212.61,300.27,60.012,1549961104,"201051344000569","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1217936.7,1217936.7,6527,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549961160,192856.00
02/12/2019 03:45,2,0.000,ALERT,213.06,299.37,60.017,1549961104,"179051228000119","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,5408.2,5408.2,6575,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549961162,192857.00
02/12/2019 04:00,2,0.000,ALERT,212.83,300.27,60.028,1549962004,"201051344000579","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1216495.6,1216495.6,6893,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962007,192858.00
02/12/2019 04:00,2,0.000,ALERT,211.70,297.26,60.012,1549962004,"201051344001025","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14820,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962008,192859.00
02/12/2019 04:00,2,0.000,ALERT,211.93,298.17,60.043,1549962004,"201051344001093","174011545737251",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,1193612.5,1193612.5,14798,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962010,192860.00
02/12/2019 04:00,2,0.000,ALERT,212.61,299.67,60.006,1549962004,"201051344000458","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1203296.8,1203296.8,6673,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962012,192861.00
02/12/2019 04:00,2,0.000,ALERT,211.70,298.17,60.017,1549962004,"201051344000890","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1197646.5,1197646.5,14777,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962014,192862.00
02/12/2019 04:00,2,0.000,ALERT,212.38,299.37,60.022,1549962004,"201051344000988","174011545737251",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,937970.5,937970.5,6957,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962016,192863.00
02/12/2019 04:00,2,0.000,ALERT,212.38,298.77,60.017,1549962004,"201051344000582","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14748,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962017,192864.00
02/12/2019 04:00,2,0.000,ALERT,212.61,300.27,60.022,1549962004,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38641,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962019,192865.00
02/12/2019 04:00,2,0.000,ALERT,213.29,300.27,60.028,1549962004,"201051344000576","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,1204386.3,1204386.3,10783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962021,192866.00
02/12/2019 04:00,2,0.000,ALERT,212.83,299.37,60.001,1549962004,"201051344001158","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1182624.7,1182624.7,6936,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962023,192867.00
02/12/2019 04:00,2,0.000,ALERT,211.93,297.26,60.033,1549962004,"201051344000917","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1194446.2,1194446.2,14626,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962025,192868.00
02/12/2019 04:00,2,0.000,ALERT,212.16,297.26,60.022,1549962004,"201051344000417","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,969245.3,969245.3,14838,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962026,192869.00
02/12/2019 04:00,2,0.000,ALERT,212.16,297.87,60.022,1549962004,"201051344000685","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1198620.1,1198620.1,14817,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962028,192870.00
02/12/2019 04:00,2,0.000,ALERT,211.93,297.26,60.028,1549962004,"201051344000651","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1192360.9,1192360.9,14801,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962030,192871.00
02/12/2019 04:00,2,0.000,ALERT,212.38,299.97,60.028,1549962004,"201051344000594","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1207175.0,1207175.0,38623,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962032,192872.00
02/12/2019 04:00,2,0.000,ALERT,212.83,299.67,60.001,1549962004,"201051344000469","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1191517.6,1191517.6,6888,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962034,192873.00
02/12/2019 04:00,2,0.000,ALERT,212.16,298.17,60.028,1549962004,"201051344000585","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14858,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962036,192874.00
02/12/2019 04:00,2,0.000,ALERT,213.06,299.37,59.996,1549962004,"201051344000853","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1208536.6,1208536.6,6597,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962038,192875.00
02/12/2019 04:00,2,0.000,ALERT,212.16,298.17,60.028,1549962004,"201051344001145","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1206061.2,1206061.2,14773,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962039,192876.00
02/12/2019 04:00,2,0.000,ALERT,211.93,297.87,60.022,1549962004,"201051344000438","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1200010.7,1200010.7,14815,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962041,192877.00
02/12/2019 04:00,2,0.000,ALERT,211.70,298.17,60.006,1549962004,"201051344001135","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1188151.5,1188151.5,14781,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962043,192878.00
02/12/2019 04:00,2,0.000,ALERT,212.61,299.67,60.028,1549962004,"201051344000983","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1208002.2,1208002.2,6601,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962045,192879.00
02/12/2019 04:00,2,0.000,ALERT,211.93,297.57,59.980,1549962004,"201051344001203","174011545737251",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,1197102.9,1197102.9,14816,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962047,192880.00
02/12/2019 04:00,2,0.000,ALERT,211.70,298.17,60.017,1549962004,"201051344001230","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1191672.1,1191672.1,14656,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962048,192881.00
02/12/2019 04:00,2,0.000,ALERT,211.70,297.87,60.017,1549962004,"201051344000646","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1186173.5,1186173.5,14784,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962050,192882.00
02/12/2019 04:00,2,0.000,ALERT,213.06,299.07,60.012,1549962004,"201051344000867","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38667,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962052,192883.00
02/12/2019 04:00,2,0.000,ALERT,213.29,299.37,60.001,1549962004,"201051344000633","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38728,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962054,192884.00
02/12/2019 04:00,2,0.000,ALERT,211.70,297.87,60.006,1549962004,"201051344000955","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1205255.3,1205255.3,14817,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962056,192885.00
02/12/2019 04:00,2,0.000,ALERT,212.61,298.77,60.006,1549962004,"201051344000648","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38337,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962057,192886.00
02/12/2019 04:00,2,0.000,ALERT,213.06,299.67,60.038,1549962004,"201051344000645","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1201365.9,1201365.9,38295,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962059,192887.00
02/12/2019 04:00,2,0.000,ALERT,212.61,300.27,60.033,1549962004,"201051344000569","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1217936.7,1217936.7,6529,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962061,192888.00
02/12/2019 04:00,2,0.000,ALERT,213.06,299.07,60.006,1549962004,"179051228000119","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,5408.2,5408.2,6577,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549962063,192889.00
02/12/2019 04:15,2,0.000,ALERT,212.83,300.87,60.022,1549962904,"201051344000579","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1216495.6,1216495.6,6895,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962906,192890.00
02/12/2019 04:15,2,0.000,ALERT,211.93,297.87,60.012,1549962904,"201051344001025","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1201132.2,1201132.2,14822,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962908,192891.00
02/12/2019 04:15,2,0.000,ALERT,211.93,298.17,60.022,1549962904,"201051344001093","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1193612.5,1193612.5,14800,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962909,192892.00
02/12/2019 04:15,2,0.000,ALERT,212.61,299.97,60.022,1549962904,"201051344000458","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1203296.8,1203296.8,6675,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962911,192893.00
02/12/2019 04:15,2,0.000,ALERT,211.93,298.77,60.022,1549962904,"201051344000890","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1197646.5,1197646.5,14779,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962913,192894.00
02/12/2019 04:15,2,0.000,ALERT,212.38,299.67,60.033,1549962904,"201051344000988","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,937970.5,937970.5,6959,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962915,192895.00
02/12/2019 04:15,2,0.000,ALERT,212.61,299.37,60.022,1549962904,"201051344000582","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1177507.3,1177507.3,14750,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962917,192896.00
02/12/2019 04:15,2,0.000,ALERT,212.61,300.57,60.075,1549962904,"201051344000868","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38643,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962919,192897.00
02/12/2019 04:15,2,0.000,ALERT,213.29,300.57,60.022,1549962904,"201051344000576","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1204386.3,1204386.3,10785,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962920,192898.00
02/12/2019 04:15,2,0.000,ALERT,212.83,299.97,60.043,1549962904,"201051344001158","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1182624.7,1182624.7,6938,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962922,192899.00
02/12/2019 04:15,2,0.000,ALERT,212.16,298.17,60.017,1549962904,"201051344000917","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1194446.2,1194446.2,14628,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962924,192900.00
02/12/2019 04:15,2,0.000,ALERT,212.16,297.87,60.049,1549962904,"201051344000417","174011545737251",0.00,-5.50,0,295.76,299.07,0.0,0.0,0.000,969245.3,969245.3,14840,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962926,192901.00
02/12/2019 04:15,2,0.000,ALERT,212.38,298.47,60.017,1549962904,"201051344000685","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1198620.1,1198620.1,14819,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962928,192902.00
02/12/2019 04:15,2,0.000,ALERT,212.16,297.87,60.033,1549962904,"201051344000651","174011545737251",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,1192360.9,1192360.9,14803,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962929,192903.00
02/12/2019 04:15,2,0.000,ALERT,212.38,300.57,60.033,1549962904,"201051344000594","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1207175.0,1207175.0,38625,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962931,192904.00
02/12/2019 04:15,2,0.000,ALERT,212.83,299.97,60.038,1549962904,"201051344000469","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1191517.6,1191517.6,6890,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962933,192905.00
02/12/2019 04:15,2,0.000,ALERT,212.16,298.77,60.028,1549962904,"201051344000585","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1207001.3,1207001.3,14860,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962935,192906.00
02/12/2019 04:15,2,0.000,ALERT,213.29,299.97,60.012,1549962904,"201051344000853","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1208536.6,1208536.6,6599,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962937,192907.00
02/12/2019 04:15,2,0.000,ALERT,212.38,299.07,60.038,1549962904,"201051344001145","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1206061.2,1206061.2,14775,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962939,192908.00
02/12/2019 04:15,2,0.000,ALERT,212.16,298.47,60.028,1549962904,"201051344000438","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1200010.7,1200010.7,14817,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962941,192909.00
02/12/2019 04:15,2,0.000,ALERT,211.70,298.77,60.070,1549962904,"201051344001135","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1188151.5,1188151.5,14783,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962942,192910.00
02/12/2019 04:15,2,0.000,ALERT,212.61,300.27,60.033,1549962904,"201051344000983","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1208002.2,1208002.2,6603,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962944,192911.00
02/12/2019 04:15,2,0.000,ALERT,212.16,298.17,60.038,1549962904,"201051344001203","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1197102.9,1197102.9,14818,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962946,192912.00
02/12/2019 04:15,2,0.000,ALERT,211.93,298.77,60.001,1549962904,"201051344001230","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1191672.1,1191672.1,14658,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962948,192913.00
02/12/2019 04:15,2,0.000,ALERT,211.70,298.47,59.975,1549962904,"201051344000646","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1186173.5,1186173.5,14786,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962950,192914.00
02/12/2019 04:15,2,0.000,ALERT,213.06,299.37,60.033,1549962904,"201051344000867","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38669,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962951,192915.00
02/12/2019 04:15,2,0.000,ALERT,213.51,299.67,60.038,1549962904,"201051344000633","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38730,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549962953,192916.00
02/12/2019 04:15,2,0.000,ALERT,211.70,298.47,60.022,1549962904,"201051344000955","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1205255.3,1205255.3,14819,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962955,192917.00
02/12/2019 04:15,2,0.000,ALERT,212.61,299.07,60.038,1549962904,"201051344000648","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38339,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962957,192918.00
02/12/2019 04:15,2,0.000,ALERT,213.06,299.67,60.043,1549962904,"201051344000645","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1201365.9,1201365.9,38297,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962959,192919.00
02/12/2019 04:15,2,0.000,ALERT,212.38,299.67,60.043,1549962904,"201051344000569","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1217936.7,1217936.7,6531,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549962961,192920.00
02/12/2019 04:15,2,0.000,ALERT,212.83,299.07,60.038,1549962904,"179051228000119","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,5408.2,5408.2,6579,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549962962,192921.00
02/12/2019 04:30,2,0.000,ALERT,212.38,299.97,60.017,1549963804,"201051344000579","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1216495.6,1216495.6,6897,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963806,192922.00
02/12/2019 04:30,2,0.000,ALERT,211.70,297.87,60.070,1549963804,"201051344001025","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1201132.2,1201132.2,14824,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963808,192923.00
02/12/2019 04:30,2,0.000,ALERT,211.93,298.77,60.001,1549963804,"201051344001093","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1193612.5,1193612.5,14802,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963809,192924.00
02/12/2019 04:30,2,0.000,ALERT,212.16,299.07,60.049,1549963804,"201051344000458","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1203296.8,1203296.8,6677,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963811,192925.00
02/12/2019 04:30,2,0.000,ALERT,211.70,299.07,60.028,1549963804,"201051344000890","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1197646.5,1197646.5,14781,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963813,192926.00
02/12/2019 04:30,2,0.000,ALERT,212.16,298.77,59.990,1549963804,"201051344000988","174011545737251",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,937970.5,937970.5,6961,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963815,192927.00
02/12/2019 04:30,2,0.000,ALERT,212.38,299.67,60.028,1549963804,"201051344000582","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1177507.3,1177507.3,14752,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963817,192928.00
02/12/2019 04:30,2,0.000,ALERT,212.38,299.67,60.028,1549963804,"201051344000868","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38645,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963818,192929.00
02/12/2019 04:30,2,0.000,ALERT,212.83,299.67,60.033,1549963804,"201051344000576","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1204386.3,1204386.3,10787,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963820,192930.00
02/12/2019 04:30,2,0.000,ALERT,212.61,299.07,60.065,1549963804,"201051344001158","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1182624.7,1182624.7,6940,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963822,192931.00
02/12/2019 04:30,2,0.000,ALERT,212.16,298.47,60.043,1549963804,"201051344000917","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1194446.2,1194446.2,14630,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963824,192932.00
02/12/2019 04:30,2,0.000,ALERT,212.16,298.17,60.054,1549963804,"201051344000417","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,969245.3,969245.3,14842,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963826,192933.00
02/12/2019 04:30,2,0.000,ALERT,212.16,298.77,60.054,1549963804,"201051344000685","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1198620.1,1198620.1,14821,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963828,192934.00
02/12/2019 04:30,2,0.000,ALERT,211.93,298.17,60.022,1549963804,"201051344000651","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1192360.9,1192360.9,14805,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963829,192935.00
02/12/2019 04:30,2,0.000,ALERT,211.93,299.37,60.028,1549963804,"201051344000594","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1207175.0,1207175.0,38627,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963831,192936.00
02/12/2019 04:30,2,0.000,ALERT,212.38,299.07,60.070,1549963804,"201051344000469","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6892,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963833,192937.00
02/12/2019 04:30,2,0.000,ALERT,211.93,298.77,60.065,1549963804,"201051344000585","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1207001.3,1207001.3,14862,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963835,192938.00
02/12/2019 04:30,2,0.000,ALERT,213.06,299.07,60.022,1549963804,"201051344000853","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1208536.6,1208536.6,6601,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963837,192939.00
02/12/2019 04:30,2,0.000,ALERT,212.16,299.07,60.028,1549963804,"201051344001145","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1206061.2,1206061.2,14777,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963839,192940.00
02/12/2019 04:30,2,0.000,ALERT,211.93,298.77,60.028,1549963804,"201051344000438","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1200010.7,1200010.7,14819,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963840,192941.00
02/12/2019 04:30,2,0.000,ALERT,211.70,298.77,60.017,1549963804,"201051344001135","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1188151.5,1188151.5,14785,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963843,192942.00
02/12/2019 04:30,2,0.000,ALERT,212.38,299.07,60.028,1549963804,"201051344000983","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1208002.2,1208002.2,6605,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963845,192943.00
02/12/2019 04:30,2,0.000,ALERT,211.93,298.47,60.022,1549963804,"201051344001203","174011545737251",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,1197102.9,1197102.9,14820,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963847,192944.00
02/12/2019 04:30,2,0.000,ALERT,211.93,299.37,60.033,1549963804,"201051344001230","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1191672.1,1191672.1,14660,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963849,192945.00
02/12/2019 04:30,2,0.000,ALERT,211.70,298.77,60.028,1549963804,"201051344000646","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1186173.5,1186173.5,14788,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963850,192946.00
02/12/2019 04:30,2,0.000,ALERT,212.61,298.47,60.028,1549963804,"201051344000867","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1188162.0,1188162.0,38671,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963852,192947.00
02/12/2019 04:30,2,0.000,ALERT,213.06,298.77,60.028,1549963804,"201051344000633","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1187104.1,1187104.1,38732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963854,192948.00
02/12/2019 04:30,2,0.000,ALERT,211.70,298.77,60.049,1549963804,"201051344000955","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1205255.3,1205255.3,14821,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963856,192949.00
02/12/2019 04:30,2,0.000,ALERT,212.38,298.17,60.043,1549963804,"201051344000648","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38341,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963858,192950.00
02/12/2019 04:30,2,0.000,ALERT,212.61,299.07,60.049,1549963804,"201051344000645","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1201365.9,1201365.9,38299,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549963860,192951.00
02/12/2019 04:30,2,0.000,ALERT,212.38,299.67,60.070,1549963804,"201051344000569","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1217936.7,1217936.7,6533,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549963861,192952.00
02/12/2019 04:30,2,0.000,ALERT,212.83,298.77,60.022,1549963804,"179051228000119","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,5408.2,5408.2,6581,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549963863,192953.00
