ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 04:45,2,0.000,ALERT,212.83,300.57,60.006,1549964704,"201051344000579","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1216495.6,1216495.6,6899,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964706,192954.00
02/12/2019 04:45,2,0.000,ALERT,211.70,297.57,60.006,1549964704,"201051344001025","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1201132.2,1201132.2,14826,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964708,192955.00
02/12/2019 04:45,2,0.000,ALERT,211.70,298.17,60.001,1549964704,"201051344001093","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1193612.5,1193612.5,14804,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964710,192956.00
02/12/2019 04:45,2,0.000,ALERT,212.38,299.97,60.001,1549964704,"201051344000458","174011545737251",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,1203296.8,1203296.8,6679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964712,192957.00
02/12/2019 04:45,2,0.000,ALERT,211.70,298.77,60.001,1549964704,"201051344000890","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1197646.5,1197646.5,14783,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964714,192958.00
02/12/2019 04:45,2,0.000,ALERT,212.38,299.67,60.001,1549964704,"201051344000988","174011545737251",0.00,-4.00,0,293.96,300.87,0.0,0.0,0.000,937970.5,937970.5,6963,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964716,192959.00
02/12/2019 04:45,2,0.000,ALERT,212.38,299.37,60.012,1549964704,"201051344000582","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1177507.3,1177507.3,14754,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964717,192960.00
02/12/2019 04:45,2,0.000,ALERT,212.61,300.57,60.001,1549964704,"201051344000868","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38647,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964719,192961.00
02/12/2019 04:45,2,0.000,ALERT,213.06,300.57,60.049,1549964704,"201051344000576","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1204386.3,1204386.3,10789,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964721,192962.00
02/12/2019 04:45,2,0.000,ALERT,212.83,299.97,60.001,1549964704,"201051344001158","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1182624.7,1182624.7,6942,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964723,192963.00
02/12/2019 04:45,2,0.000,ALERT,212.16,298.17,60.012,1549964704,"201051344000917","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1194446.2,1194446.2,14632,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964725,192964.00
02/12/2019 04:45,2,0.000,ALERT,212.16,297.87,59.996,1549964704,"201051344000417","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,969245.3,969245.3,14844,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964727,192965.00
02/12/2019 04:45,2,0.000,ALERT,212.16,298.17,60.006,1549964704,"201051344000685","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1198620.1,1198620.1,14823,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964728,192966.00
02/12/2019 04:45,2,0.000,ALERT,211.93,297.57,60.006,1549964704,"201051344000651","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1192360.9,1192360.9,14807,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964730,192967.00
02/12/2019 04:45,2,0.000,ALERT,212.38,300.27,59.996,1549964704,"201051344000594","174011545737251",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,1207175.0,1207175.0,38629,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964732,192968.00
02/12/2019 04:45,2,0.000,ALERT,212.83,299.97,60.006,1549964704,"201051344000469","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1191517.6,1191517.6,6894,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964734,192969.00
02/12/2019 04:45,2,0.000,ALERT,212.16,298.77,59.980,1549964704,"201051344000585","174011545737251",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,1207001.3,1207001.3,14864,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964736,192970.00
02/12/2019 04:45,2,0.000,ALERT,213.29,299.67,60.001,1549964704,"201051344000853","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1208536.6,1208536.6,6603,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964738,192971.00
02/12/2019 04:45,2,0.000,ALERT,212.16,298.77,60.001,1549964704,"201051344001145","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1206061.2,1206061.2,14779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964739,192972.00
02/12/2019 04:45,2,0.000,ALERT,211.93,298.47,60.006,1549964704,"201051344000438","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1200010.7,1200010.7,14821,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964741,192973.00
02/12/2019 04:45,2,0.000,ALERT,211.48,298.47,60.006,1549964704,"201051344001135","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1188151.5,1188151.5,14787,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964743,192974.00
02/12/2019 04:45,2,0.000,ALERT,212.61,299.97,60.006,1549964704,"201051344000983","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1208002.2,1208002.2,6607,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964745,192975.00
02/12/2019 04:45,2,0.000,ALERT,211.93,298.17,60.012,1549964704,"201051344001203","174011545737251",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14822,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964747,192976.00
02/12/2019 04:45,2,0.000,ALERT,211.93,298.77,60.012,1549964704,"201051344001230","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1191672.1,1191672.1,14662,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964749,192977.00
02/12/2019 04:45,2,0.000,ALERT,211.70,298.47,60.012,1549964704,"201051344000646","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14790,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964750,192978.00
02/12/2019 04:45,2,0.000,ALERT,212.83,299.37,60.012,1549964704,"201051344000867","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38673,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964752,192979.00
02/12/2019 04:45,2,0.000,ALERT,213.29,299.67,60.017,1549964704,"201051344000633","174011545737251",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38734,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964754,192980.00
02/12/2019 04:45,2,0.000,ALERT,211.48,298.47,59.975,1549964704,"201051344000955","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14823,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964756,192981.00
02/12/2019 04:45,2,0.000,ALERT,212.61,299.07,59.980,1549964704,"201051344000648","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38343,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964758,192982.00
02/12/2019 04:45,2,0.000,ALERT,213.06,299.67,60.049,1549964704,"201051344000645","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1201365.9,1201365.9,38301,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549964759,192983.00
02/12/2019 04:45,2,0.000,ALERT,212.61,300.27,60.038,1549964704,"201051344000569","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1217936.7,1217936.7,6535,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549964761,192984.00
02/12/2019 04:45,2,0.000,ALERT,213.06,299.37,60.017,1549964704,"179051228000119","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,5408.2,5408.2,6583,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549964763,192985.00
02/12/2019 05:00,2,0.000,ALERT,212.61,300.57,60.022,1549965604,"201051344000579","174011545737251",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,1216495.6,1216495.6,6901,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965606,192986.00
02/12/2019 05:00,2,0.000,ALERT,211.48,297.26,60.017,1549965604,"201051344001025","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14828,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965608,192987.00
02/12/2019 05:00,2,0.000,ALERT,211.70,297.87,60.028,1549965604,"201051344001093","174011545737251",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,1193612.5,1193612.5,14806,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965609,192988.00
02/12/2019 05:00,2,0.000,ALERT,212.38,299.97,60.054,1549965604,"201051344000458","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1203296.8,1203296.8,6681,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965611,192989.00
02/12/2019 05:00,2,0.000,ALERT,211.70,298.47,60.017,1549965604,"201051344000890","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1197646.5,1197646.5,14785,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965613,192990.00
02/12/2019 05:00,2,0.000,ALERT,212.38,299.67,59.980,1549965604,"201051344000988","174011545737251",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,937970.5,937970.5,6965,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965615,192991.00
02/12/2019 05:00,2,0.000,ALERT,212.16,299.07,60.049,1549965604,"201051344000582","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1177507.3,1177507.3,14756,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965617,192992.00
02/12/2019 05:00,2,0.000,ALERT,212.61,300.57,59.969,1549965604,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38649,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965618,192993.00
02/12/2019 05:00,2,0.000,ALERT,213.06,300.57,59.975,1549965604,"201051344000576","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1204386.3,1204386.3,10791,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965620,192994.00
02/12/2019 05:00,2,0.000,ALERT,212.83,299.97,59.996,1549965604,"201051344001158","174011545737251",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,1182624.7,1182624.7,6944,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965622,192995.00
02/12/2019 05:00,2,0.000,ALERT,211.93,297.57,60.001,1549965604,"201051344000917","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1194446.2,1194446.2,14634,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965624,192996.00
02/12/2019 05:00,2,0.000,ALERT,211.93,297.57,60.001,1549965604,"201051344000417","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,969245.3,969245.3,14846,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965626,192997.00
02/12/2019 05:00,2,0.000,ALERT,212.16,297.87,60.006,1549965604,"201051344000685","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1198620.1,1198620.1,14825,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965628,192998.00
02/12/2019 05:00,2,0.000,ALERT,211.93,297.26,60.006,1549965604,"201051344000651","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1192360.9,1192360.9,14809,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965629,192999.00
02/12/2019 05:00,2,0.000,ALERT,212.16,300.27,60.006,1549965604,"201051344000594","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1207175.0,1207175.0,38631,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965631,193000.00
02/12/2019 05:00,2,0.000,ALERT,212.61,299.97,60.001,1549965604,"201051344000469","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1191517.6,1191517.6,6896,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965633,193001.00
02/12/2019 05:00,2,0.000,ALERT,211.70,297.87,60.001,1549965604,"201051344000585","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1207001.3,1207001.3,14866,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965635,193002.00
02/12/2019 05:00,2,0.000,ALERT,213.06,299.67,60.001,1549965604,"201051344000853","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1208536.6,1208536.6,6605,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965637,193003.00
02/12/2019 05:00,2,0.000,ALERT,211.93,297.87,60.001,1549965604,"201051344001145","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14781,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965639,193004.00
02/12/2019 05:00,2,0.000,ALERT,211.70,297.57,60.001,1549965604,"201051344000438","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1200010.7,1200010.7,14823,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965641,193005.00
02/12/2019 05:00,2,0.000,ALERT,211.48,297.87,60.001,1549965604,"201051344001135","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1188151.5,1188151.5,14789,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965642,193006.00
02/12/2019 05:00,2,0.000,ALERT,212.38,299.37,60.001,1549965604,"201051344000983","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1208002.2,1208002.2,6609,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965644,193007.00
02/12/2019 05:00,2,0.000,ALERT,211.70,297.26,60.001,1549965604,"201051344001203","174011545737251",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,1197102.9,1197102.9,14824,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965646,193008.00
02/12/2019 05:00,2,0.000,ALERT,211.48,297.87,60.006,1549965604,"201051344001230","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1191672.1,1191672.1,14664,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965648,193009.00
02/12/2019 05:00,2,0.000,ALERT,211.48,297.57,59.990,1549965604,"201051344000646","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1186173.5,1186173.5,14792,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965650,193010.00
02/12/2019 05:00,2,0.000,ALERT,212.83,299.07,60.006,1549965604,"201051344000867","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38675,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965651,193011.00
02/12/2019 05:00,2,0.000,ALERT,213.29,299.67,60.001,1549965604,"201051344000633","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38736,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965653,193012.00
02/12/2019 05:00,2,0.000,ALERT,211.25,297.57,60.001,1549965604,"201051344000955","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1205255.3,1205255.3,14825,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549965655,193013.00
02/12/2019 05:00,2,0.000,ALERT,212.61,299.07,60.001,1549965604,"201051344000648","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38345,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965657,193014.00
02/12/2019 05:00,2,0.000,ALERT,212.83,299.37,59.964,1549965604,"201051344000645","174011545737251",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,1201365.9,1201365.9,38303,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965659,193015.00
02/12/2019 05:00,2,0.000,ALERT,212.38,299.97,59.996,1549965604,"201051344000569","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1217936.7,1217936.7,6537,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549965661,193016.00
02/12/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1549965604,"179051228000119","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,5408.2,5408.2,6585,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549965662,193017.00
02/12/2019 05:15,2,0.000,ALERT,211.93,299.37,60.049,1549966504,"201051344000579","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1216495.6,1216495.6,6903,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966506,193018.00
02/12/2019 05:15,2,0.000,ALERT,211.03,296.66,60.043,1549966504,"201051344001025","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,1201132.2,1201132.2,14830,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966508,193019.00
02/12/2019 05:15,2,0.000,ALERT,211.25,297.57,60.043,1549966504,"201051344001093","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1193612.5,1193612.5,14808,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549966509,193020.00
02/12/2019 05:15,2,0.000,ALERT,211.70,298.77,60.043,1549966504,"201051344000458","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1203296.8,1203296.8,6683,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966511,193021.00
02/12/2019 05:15,2,0.000,ALERT,211.25,297.87,60.043,1549966504,"201051344000890","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,1197646.5,1197646.5,14787,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966513,193022.00
02/12/2019 05:15,2,0.000,ALERT,211.70,298.47,60.022,1549966504,"201051344000988","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,937970.5,937970.5,6967,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966515,193023.00
02/12/2019 05:15,2,0.000,ALERT,211.70,298.47,60.075,1549966504,"201051344000582","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1177507.3,1177507.3,14758,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966517,193024.00
02/12/2019 05:15,2,0.000,ALERT,211.70,299.37,60.038,1549966504,"201051344000868","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38651,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966519,193025.00
02/12/2019 05:15,2,0.000,ALERT,212.38,299.37,60.028,1549966504,"201051344000576","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1204386.3,1204386.3,10793,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549966520,193026.00
02/12/2019 05:15,2,0.000,ALERT,211.93,298.77,60.033,1549966504,"201051344001158","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1182624.7,1182624.7,6946,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966522,193027.00
02/12/2019 05:15,2,0.000,ALERT,211.48,296.96,60.033,1549966504,"201051344000917","174011545737251",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,1194446.2,1194446.2,14636,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966524,193028.00
02/12/2019 05:15,2,0.000,ALERT,211.48,296.96,60.028,1549966504,"201051344000417","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,969245.3,969245.3,14848,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966526,193029.00
02/12/2019 05:15,2,0.000,ALERT,211.48,297.26,60.049,1549966504,"201051344000685","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1198620.1,1198620.1,14827,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966528,193030.00
02/12/2019 05:15,2,0.000,ALERT,211.25,296.66,60.070,1549966504,"201051344000651","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,1192360.9,1192360.9,14811,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966529,193031.00
02/12/2019 05:15,2,0.000,ALERT,211.48,299.07,60.001,1549966504,"201051344000594","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1207175.0,1207175.0,38633,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966531,193032.00
02/12/2019 05:15,2,0.000,ALERT,212.16,298.77,60.059,1549966504,"201051344000469","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1191517.6,1191517.6,6898,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549966533,193033.00
02/12/2019 05:15,2,0.000,ALERT,211.25,297.26,60.059,1549966504,"201051344000585","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1207001.3,1207001.3,14868,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966535,193034.00
02/12/2019 05:15,2,0.000,ALERT,212.38,298.47,60.059,1549966504,"201051344000853","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1208536.6,1208536.6,6607,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549966537,193035.00
02/12/2019 05:15,2,0.000,ALERT,211.48,297.57,60.017,1549966504,"201051344001145","174011545737251",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,1206061.2,1206061.2,14783,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966539,193036.00
02/12/2019 05:15,2,0.000,ALERT,211.25,297.26,60.038,1549966504,"201051344000438","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1200010.7,1200010.7,14825,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549966540,193037.00
02/12/2019 05:15,2,0.000,ALERT,210.80,297.26,60.070,1549966504,"201051344001135","174011545737251",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,1188151.5,1188151.5,14791,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966542,193038.00
02/12/2019 05:15,2,0.000,ALERT,211.93,298.77,60.043,1549966504,"201051344000983","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1208002.2,1208002.2,6611,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966544,193039.00
02/12/2019 05:15,2,0.000,ALERT,211.25,296.66,60.070,1549966504,"201051344001203","174011545737251",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,1197102.9,1197102.9,14826,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549966546,193040.00
02/12/2019 05:15,2,0.000,ALERT,211.03,297.26,60.081,1549966504,"201051344001230","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1191672.1,1191672.1,14666,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966548,193041.00
02/12/2019 05:15,2,0.000,ALERT,210.80,296.96,60.070,1549966504,"201051344000646","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1186173.5,1186173.5,14794,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966549,193042.00
02/12/2019 05:15,2,0.000,ALERT,212.16,298.17,60.059,1549966504,"201051344000867","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38677,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966551,193043.00
02/12/2019 05:15,2,0.000,ALERT,212.61,298.47,60.075,1549966504,"201051344000633","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1187104.1,1187104.1,38738,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966553,193044.00
02/12/2019 05:15,2,0.000,ALERT,210.57,297.26,60.028,1549966504,"201051344000955","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1205255.3,1205255.3,14827,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966555,193045.00
02/12/2019 05:15,2,0.000,ALERT,211.93,297.87,60.038,1549966504,"201051344000648","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38347,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966557,193046.00
02/12/2019 05:15,2,0.000,ALERT,212.16,298.47,59.985,1549966504,"201051344000645","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1201365.9,1201365.9,38305,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966559,193047.00
02/12/2019 05:15,2,0.000,ALERT,211.93,299.07,60.065,1549966504,"201051344000569","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1217936.7,1217936.7,6539,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549966561,193048.00
02/12/2019 05:15,2,0.000,ALERT,212.16,298.47,60.028,1549966504,"179051228000119","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,5408.2,5408.2,6587,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549966562,193049.00
02/12/2019 05:30,2,0.000,ALERT,211.93,299.67,60.001,1549967403,"201051344000579","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1216495.6,1216495.6,6905,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967406,193050.00
02/12/2019 05:30,2,0.000,ALERT,210.80,296.36,60.006,1549967403,"201051344001025","174011545737251",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,1201132.2,1201132.2,14832,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967407,193051.00
02/12/2019 05:30,2,0.000,ALERT,211.03,297.26,59.969,1549967403,"201051344001093","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1193612.5,1193612.5,14810,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549967409,193052.00
02/12/2019 05:30,2,0.000,ALERT,211.70,298.77,60.006,1549967403,"201051344000458","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1203296.8,1203296.8,6685,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967411,193053.00
02/12/2019 05:30,2,0.000,ALERT,211.03,297.57,59.959,1549967403,"201051344000890","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1197646.5,1197646.5,14789,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967413,193054.00
02/12/2019 05:30,2,0.000,ALERT,211.70,298.77,59.948,1549967403,"201051344000988","174011545737251",0.00,-3.50,0,294.26,299.67,0.0,0.0,0.000,937970.5,937970.5,6969,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549967415,193055.00
02/12/2019 05:30,2,0.000,ALERT,211.70,298.17,60.001,1549967403,"201051344000582","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1177507.3,1177507.3,14760,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967417,193056.00
02/12/2019 05:30,2,0.000,ALERT,211.93,299.67,59.980,1549967403,"201051344000868","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1189474.7,1189474.7,38653,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967418,193057.00
02/12/2019 05:30,2,0.000,ALERT,212.16,298.77,59.985,1549967403,"201051344000576","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1204386.3,1204386.3,10795,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549967420,193058.00
02/12/2019 05:30,2,0.000,ALERT,211.93,298.77,59.969,1549967403,"201051344001158","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1182624.7,1182624.7,6948,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967422,193059.00
02/12/2019 05:30,2,0.000,ALERT,211.25,296.66,59.996,1549967403,"201051344000917","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1194446.2,1194446.2,14638,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967424,193060.00
02/12/2019 05:30,2,0.000,ALERT,211.25,296.66,59.980,1549967403,"201051344000417","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,969245.3,969245.3,14850,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549967426,193061.00
02/12/2019 05:30,2,0.000,ALERT,211.25,297.26,59.990,1549967403,"201051344000685","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1198620.1,1198620.1,14829,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967428,193062.00
02/12/2019 05:30,2,0.000,ALERT,211.25,296.36,60.001,1549967403,"201051344000651","174011545737251",0.00,-5.50,0,294.26,298.17,0.0,0.0,0.000,1192360.9,1192360.9,14813,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967429,193063.00
02/12/2019 05:30,2,0.000,ALERT,211.48,299.07,60.012,1549967403,"201051344000594","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1207175.0,1207175.0,38635,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967431,193064.00
02/12/2019 05:30,2,0.000,ALERT,211.93,298.77,59.980,1549967403,"201051344000469","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1191517.6,1191517.6,6900,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967433,193065.00
02/12/2019 05:30,2,0.000,ALERT,211.03,297.26,60.006,1549967403,"201051344000585","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1207001.3,1207001.3,14870,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967435,193066.00
02/12/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1549967403,"201051344000853","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1208536.6,1208536.6,6609,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967437,193067.00
02/12/2019 05:30,2,0.000,ALERT,211.25,297.26,60.012,1549967403,"201051344001145","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1206061.2,1206061.2,14785,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967438,193068.00
02/12/2019 05:30,2,0.000,ALERT,211.03,296.96,59.996,1549967403,"201051344000438","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1200010.7,1200010.7,14827,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967440,193069.00
02/12/2019 05:30,2,0.000,ALERT,210.57,296.96,60.017,1549967403,"201051344001135","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1188151.5,1188151.5,14793,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967442,193070.00
02/12/2019 05:30,2,0.000,ALERT,211.93,298.77,60.054,1549967403,"201051344000983","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1208002.2,1208002.2,6613,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967444,193071.00
02/12/2019 05:30,2,0.000,ALERT,211.03,296.66,60.006,1549967403,"201051344001203","174011545737251",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,1197102.9,1197102.9,14828,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549967446,193072.00
02/12/2019 05:30,2,0.000,ALERT,211.03,297.26,60.022,1549967403,"201051344001230","174011545737251",0.00,-4.00,0,295.46,298.77,0.0,0.0,0.000,1191672.1,1191672.1,14668,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967448,193073.00
02/12/2019 05:30,2,0.000,ALERT,210.80,296.96,60.022,1549967403,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1186173.5,1186173.5,14796,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967450,193074.00
02/12/2019 05:30,2,0.000,ALERT,211.93,297.87,60.006,1549967403,"201051344000867","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1188162.0,1188162.0,38679,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967451,193075.00
02/12/2019 05:30,2,0.000,ALERT,212.38,298.17,60.012,1549967403,"201051344000633","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,1187104.1,1187104.1,38740,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967453,193076.00
02/12/2019 05:30,2,0.000,ALERT,210.57,296.96,60.006,1549967403,"201051344000955","174011545737251",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,1205255.3,1205255.3,14829,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967455,193077.00
02/12/2019 05:30,2,0.000,ALERT,211.70,297.87,60.012,1549967403,"201051344000648","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1196503.0,1196503.0,38349,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967457,193078.00
02/12/2019 05:30,2,0.000,ALERT,211.93,298.47,60.049,1549967403,"201051344000645","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1201365.9,1201365.9,38307,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967459,193079.00
02/12/2019 05:30,2,0.000,ALERT,211.70,299.07,59.980,1549967403,"201051344000569","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1217936.7,1217936.7,6541,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549967461,193080.00
02/12/2019 05:30,2,0.000,ALERT,212.16,298.17,60.017,1549967403,"179051228000119","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,5408.2,5408.2,6589,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549967462,193081.00
02/12/2019 05:45,2,0.000,ALERT,211.48,298.47,60.012,1549968304,"201051344000579","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1216495.6,1216495.6,6907,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968306,193082.00
02/12/2019 05:45,2,0.000,ALERT,210.35,296.06,60.006,1549968304,"201051344001025","174011545737251",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,1201132.2,1201132.2,14834,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968308,193083.00
02/12/2019 05:45,2,0.000,ALERT,210.57,296.66,60.006,1549968304,"201051344001093","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1193612.5,1193612.5,14812,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549968310,193084.00
02/12/2019 05:45,2,0.000,ALERT,211.25,297.87,59.969,1549968304,"201051344000458","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1203296.8,1203296.8,6687,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968312,193085.00
02/12/2019 05:45,2,0.000,ALERT,210.35,296.96,59.975,1549968304,"201051344000890","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1197646.5,1197646.5,14791,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968313,193086.00
02/12/2019 05:45,2,0.000,ALERT,211.03,297.57,60.001,1549968304,"201051344000988","174011545737251",0.00,-3.50,0,293.66,299.97,0.0,0.0,0.000,937970.5,937970.5,6971,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549968315,193087.00
02/12/2019 05:45,2,0.000,ALERT,211.03,297.57,60.012,1549968304,"201051344000582","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1177507.3,1177507.3,14762,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968317,193088.00
02/12/2019 05:45,2,0.000,ALERT,211.25,298.47,60.001,1549968304,"201051344000868","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1189474.7,1189474.7,38655,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549968319,193089.00
02/12/2019 05:45,2,0.000,ALERT,211.93,298.47,60.006,1549968304,"201051344000576","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1204386.3,1204386.3,10797,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968321,193090.00
02/12/2019 05:45,2,0.000,ALERT,211.48,297.57,60.012,1549968304,"201051344001158","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1182624.7,1182624.7,6950,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549968323,193091.00
02/12/2019 05:45,2,0.000,ALERT,210.80,296.36,60.017,1549968304,"201051344000917","174011545737251",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,1194446.2,1194446.2,14640,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968325,193092.00
02/12/2019 05:45,2,0.000,ALERT,210.80,296.36,60.012,1549968304,"201051344000417","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,969245.3,969245.3,14852,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968326,193093.00
02/12/2019 05:45,2,0.000,ALERT,210.80,296.66,59.996,1549968304,"201051344000685","174011545737251",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,1198620.1,1198620.1,14831,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968328,193094.00
02/12/2019 05:45,2,0.000,ALERT,210.57,296.06,60.017,1549968304,"201051344000651","174011545737251",0.00,-5.50,0,294.26,298.17,0.0,0.0,0.000,1192360.9,1192360.9,14815,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968330,193095.00
02/12/2019 05:45,2,0.000,ALERT,211.03,298.17,60.012,1549968304,"201051344000594","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1207175.0,1207175.0,38637,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968332,193096.00
02/12/2019 05:45,2,0.000,ALERT,211.48,297.87,60.028,1549968304,"201051344000469","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,1191517.6,1191517.6,6902,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968334,193097.00
