ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 05:45,2,0.000,ALERT,210.57,296.66,60.012,1549968304,"201051344000585","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1207001.3,1207001.3,14872,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549968336,193098.00
02/12/2019 05:45,2,0.000,ALERT,211.93,297.57,60.006,1549968304,"201051344000853","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1208536.6,1208536.6,6611,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968338,193099.00
02/12/2019 05:45,2,0.000,ALERT,210.80,296.96,60.033,1549968304,"201051344001145","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1206061.2,1206061.2,14787,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968339,193100.00
02/12/2019 05:45,2,0.000,ALERT,210.57,296.66,60.022,1549968304,"201051344000438","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1200010.7,1200010.7,14829,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968341,193101.00
02/12/2019 05:45,2,0.000,ALERT,210.12,296.66,60.022,1549968304,"201051344001135","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1188151.5,1188151.5,14795,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968343,193102.00
02/12/2019 05:45,2,0.000,ALERT,211.25,297.87,60.033,1549968304,"201051344000983","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1208002.2,1208002.2,6615,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968345,193103.00
02/12/2019 05:45,2,0.000,ALERT,210.57,296.06,60.033,1549968304,"201051344001203","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1197102.9,1197102.9,14830,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968347,193104.00
02/12/2019 05:45,2,0.000,ALERT,210.57,296.96,60.033,1549968304,"201051344001230","174011545737251",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,1191672.1,1191672.1,14670,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968349,193105.00
02/12/2019 05:45,2,0.000,ALERT,210.35,296.66,60.049,1549968304,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,1186173.5,1186173.5,14798,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968351,193106.00
02/12/2019 05:45,2,0.000,ALERT,211.70,297.26,60.017,1549968304,"201051344000867","174011545737251",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,1188162.0,1188162.0,38681,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968352,193107.00
02/12/2019 05:45,2,0.000,ALERT,212.16,297.87,60.028,1549968304,"201051344000633","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1187104.1,1187104.1,38742,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968354,193108.00
02/12/2019 05:45,2,0.000,ALERT,210.12,296.66,60.075,1549968304,"201051344000955","174011545737251",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,1205255.3,1205255.3,14831,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549968356,193109.00
02/12/2019 05:45,2,0.000,ALERT,211.25,296.96,60.049,1549968304,"201051344000648","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1196503.0,1196503.0,38351,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968358,193110.00
02/12/2019 05:45,2,0.000,ALERT,211.70,297.57,60.028,1549968304,"201051344000645","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1201365.9,1201365.9,38309,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968360,193111.00
02/12/2019 05:45,2,0.000,ALERT,211.48,298.47,60.033,1549968304,"201051344000569","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1217936.7,1217936.7,6543,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549968361,193112.00
02/12/2019 05:45,2,0.000,ALERT,211.70,297.57,60.033,1549968304,"179051228000119","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,5408.2,5408.2,6591,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549968363,193113.00
02/12/2019 06:00,2,0.000,ALERT,211.03,297.87,60.001,1549969203,"201051344000579","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1216495.6,1216495.6,6909,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969206,193114.00
02/12/2019 06:00,2,0.000,ALERT,210.12,295.46,60.059,1549969203,"201051344001025","174011545737251",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,1201132.2,1201132.2,14836,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969207,193115.00
02/12/2019 06:00,2,0.000,ALERT,210.12,295.76,60.012,1549969203,"201051344001093","174011545737251",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,1193612.5,1193612.5,14814,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969209,193116.00
02/12/2019 06:00,2,0.000,ALERT,210.80,296.96,59.964,1549969203,"201051344000458","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1203296.8,1203296.8,6689,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969211,193117.00
02/12/2019 06:00,2,0.000,ALERT,210.12,296.06,60.012,1549969203,"201051344000890","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1197646.5,1197646.5,14793,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549969213,193118.00
02/12/2019 06:00,2,0.000,ALERT,210.57,296.96,60.038,1549969203,"201051344000988","174011545737251",0.00,-3.50,0,293.36,299.07,0.0,0.0,0.000,937970.5,937970.5,6973,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549969215,193119.00
02/12/2019 06:00,2,0.000,ALERT,210.80,296.96,60.006,1549969203,"201051344000582","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1177507.3,1177507.3,14764,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969216,193120.00
02/12/2019 06:00,2,0.000,ALERT,210.57,297.57,60.006,1549969203,"201051344000868","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1189474.7,1189474.7,38657,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969218,193121.00
02/12/2019 06:00,2,0.000,ALERT,211.25,297.87,60.006,1549969203,"201051344000576","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1204386.3,1204386.3,10799,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969220,193122.00
02/12/2019 06:00,2,0.000,ALERT,211.03,296.96,59.980,1549969203,"201051344001158","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1182624.7,1182624.7,6952,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969222,193123.00
02/12/2019 06:00,2,0.000,ALERT,210.35,295.76,59.996,1549969203,"201051344000917","174011545737251",0.00,-2.50,0,293.06,297.87,0.0,0.0,0.000,1194446.2,1194446.2,14642,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969224,193124.00
02/12/2019 06:00,2,0.000,ALERT,210.35,295.46,59.996,1549969203,"201051344000417","174011545737251",0.00,-4.00,0,293.96,297.87,0.0,0.0,0.000,969245.3,969245.3,14854,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969226,193125.00
02/12/2019 06:00,2,0.000,ALERT,210.57,296.06,59.985,1549969203,"201051344000685","174011545737251",0.00,-4.00,0,294.26,298.17,0.0,0.0,0.000,1198620.1,1198620.1,14833,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549969227,193126.00
02/12/2019 06:00,2,0.000,ALERT,210.35,295.46,59.990,1549969203,"201051344000651","174011545737251",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,1192360.9,1192360.9,14817,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969229,193127.00
02/12/2019 06:00,2,0.000,ALERT,210.35,297.57,59.943,1549969203,"201051344000594","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1207175.0,1207175.0,38639,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969231,193128.00
02/12/2019 06:00,2,0.000,ALERT,211.03,297.57,59.996,1549969203,"201051344000469","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1191517.6,1191517.6,6904,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969233,193129.00
02/12/2019 06:00,2,0.000,ALERT,210.12,296.06,59.990,1549969203,"201051344000585","174011545737251",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,1207001.3,1207001.3,14874,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969235,193130.00
02/12/2019 06:00,2,0.000,ALERT,211.48,297.57,59.980,1549969203,"201051344000853","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1208536.6,1208536.6,6613,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969237,193131.00
02/12/2019 06:00,2,0.000,ALERT,210.35,296.06,59.980,1549969203,"201051344001145","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1206061.2,1206061.2,14789,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969239,193132.00
02/12/2019 06:00,2,0.000,ALERT,210.12,295.76,59.980,1549969203,"201051344000438","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1200010.7,1200010.7,14831,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969241,193133.00
02/12/2019 06:00,2,0.000,ALERT,209.90,296.06,60.028,1549969203,"201051344001135","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1188151.5,1188151.5,14797,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969242,193134.00
02/12/2019 06:00,2,0.000,ALERT,210.80,297.26,59.964,1549969203,"201051344000983","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1208002.2,1208002.2,6617,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969244,193135.00
02/12/2019 06:00,2,0.000,ALERT,210.12,295.46,59.985,1549969203,"201051344001203","174011545737251",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,1197102.9,1197102.9,14832,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549969246,193136.00
02/12/2019 06:00,2,0.000,ALERT,209.90,296.06,59.980,1549969203,"201051344001230","174011545737251",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,1191672.1,1191672.1,14672,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969248,193137.00
02/12/2019 06:00,2,0.000,ALERT,209.90,295.76,59.969,1549969203,"201051344000646","174011545737251",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,1186173.5,1186173.5,14800,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549969250,193138.00
02/12/2019 06:00,2,0.000,ALERT,211.03,296.66,59.985,1549969203,"201051344000867","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1188162.0,1188162.0,38683,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549969252,193139.00
02/12/2019 06:00,2,0.000,ALERT,211.48,296.96,59.975,1549969203,"201051344000633","174011545737251",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,1187104.1,1187104.1,38744,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969253,193140.00
02/12/2019 06:00,2,0.000,ALERT,209.44,295.76,59.980,1549969203,"201051344000955","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,1205255.3,1205255.3,14833,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969255,193141.00
02/12/2019 06:00,2,0.000,ALERT,210.80,296.66,59.975,1549969203,"201051344000648","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1196503.0,1196503.0,38353,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969257,193142.00
02/12/2019 06:00,2,0.000,ALERT,211.25,297.26,59.975,1549969203,"201051344000645","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1201365.9,1201365.9,38311,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549969259,193143.00
02/12/2019 06:00,2,0.000,ALERT,210.80,298.17,59.975,1549969203,"201051344000569","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1217936.7,1217936.7,6545,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549969261,193144.00
02/12/2019 06:00,2,0.000,ALERT,211.25,296.96,60.001,1549969203,"179051228000119","174011545737251",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,5408.2,5408.2,6593,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549969262,193145.00
02/12/2019 06:15,2,0.000,ALERT,211.25,297.87,60.033,1549970104,"201051344000579","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1216495.6,1216495.6,6911,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549970106,193146.00
02/12/2019 06:15,2,0.000,ALERT,210.57,296.06,60.022,1549970104,"201051344001025","174011545737251",0.00,-5.00,0,293.66,299.07,0.0,0.0,0.000,1201132.2,1201132.2,14838,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549970108,193147.00
02/12/2019 06:15,2,0.000,ALERT,210.57,296.66,60.059,1549970104,"201051344001093","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1193612.5,1193612.5,14816,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970110,193148.00
02/12/2019 06:15,2,0.000,ALERT,210.80,297.26,60.022,1549970104,"201051344000458","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1203296.8,1203296.8,6691,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549970112,193149.00
02/12/2019 06:15,2,0.000,ALERT,210.35,296.96,60.017,1549970104,"201051344000890","174011545737251",0.00,-3.50,0,294.26,299.67,0.0,0.0,0.000,1197646.5,1197646.5,14795,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970113,193150.00
02/12/2019 06:15,2,0.000,ALERT,210.80,296.96,60.017,1549970104,"201051344000988","174011545737251",0.00,-3.50,0,292.46,298.77,0.0,0.0,0.000,937970.5,937970.5,6975,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970115,193151.00
02/12/2019 06:15,2,0.000,ALERT,211.25,297.57,60.028,1549970104,"201051344000582","174011545737251",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,1177507.3,1177507.3,14766,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970117,193152.00
02/12/2019 06:15,2,0.000,ALERT,210.80,297.87,60.022,1549970104,"201051344000868","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1189474.7,1189474.7,38659,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970119,193153.00
02/12/2019 06:15,2,0.000,ALERT,211.48,298.17,60.017,1549970104,"201051344000576","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1204386.3,1204386.3,10801,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970121,193154.00
02/12/2019 06:15,2,0.000,ALERT,211.03,297.26,60.022,1549970104,"201051344001158","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,1182624.7,1182624.7,6954,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970122,193155.00
02/12/2019 06:15,2,0.000,ALERT,210.80,296.06,60.017,1549970104,"201051344000917","174011545737251",0.00,-2.50,0,292.76,298.17,0.0,0.0,0.000,1194446.2,1194446.2,14644,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970124,193156.00
02/12/2019 06:15,2,0.000,ALERT,210.80,296.06,60.022,1549970104,"201051344000417","174011545737251",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,969245.3,969245.3,14856,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970126,193157.00
02/12/2019 06:15,2,0.000,ALERT,211.03,296.66,60.017,1549970104,"201051344000685","174011545737251",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,1198620.1,1198620.1,14835,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970128,193158.00
02/12/2019 06:15,2,0.000,ALERT,210.57,295.76,59.980,1549970104,"201051344000651","174011545737251",0.00,-5.50,0,293.36,298.17,0.0,0.0,0.000,1192360.9,1192360.9,14819,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970130,193159.00
02/12/2019 06:15,2,0.000,ALERT,210.80,297.87,60.022,1549970104,"201051344000594","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1207175.0,1207175.0,38641,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970132,193160.00
02/12/2019 06:15,2,0.000,ALERT,211.25,297.26,60.017,1549970104,"201051344000469","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1191517.6,1191517.6,6906,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970133,193161.00
02/12/2019 06:15,2,0.000,ALERT,210.80,296.96,60.012,1549970104,"201051344000585","174011545737251",0.00,-3.50,0,293.66,298.47,0.0,0.0,0.000,1207001.3,1207001.3,14876,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970135,193162.00
02/12/2019 06:15,2,0.000,ALERT,211.70,297.57,60.022,1549970104,"201051344000853","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1208536.6,1208536.6,6615,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970137,193163.00
02/12/2019 06:15,2,0.000,ALERT,211.03,297.26,60.038,1549970104,"201051344001145","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,1206061.2,1206061.2,14791,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970139,193164.00
02/12/2019 06:15,2,0.000,ALERT,210.80,296.66,60.043,1549970104,"201051344000438","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1200010.7,1200010.7,14833,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970141,193165.00
02/12/2019 06:15,2,0.000,ALERT,210.35,296.66,60.033,1549970104,"201051344001135","174011545737251",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,1188151.5,1188151.5,14799,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970143,193166.00
02/12/2019 06:15,2,0.000,ALERT,211.03,297.87,60.043,1549970104,"201051344000983","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1208002.2,1208002.2,6619,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970144,193167.00
02/12/2019 06:15,2,0.000,ALERT,210.80,296.36,60.049,1549970104,"201051344001203","174011545737251",0.00,-4.00,0,293.66,300.27,0.0,0.0,0.000,1197102.9,1197102.9,14834,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970146,193168.00
02/12/2019 06:15,2,0.000,ALERT,210.80,297.26,60.049,1549970104,"201051344001230","174011545737251",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,1191672.1,1191672.1,14674,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970148,193169.00
02/12/2019 06:15,2,0.000,ALERT,210.57,296.66,60.054,1549970104,"201051344000646","174011545737251",0.00,-5.00,0,293.36,298.47,0.0,0.0,0.000,1186173.5,1186173.5,14802,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549970150,193170.00
02/12/2019 06:15,2,0.000,ALERT,211.25,296.96,60.043,1549970104,"201051344000867","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1188162.0,1188162.0,38685,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970152,193171.00
02/12/2019 06:15,2,0.000,ALERT,211.70,297.26,60.033,1549970104,"201051344000633","174011545737251",0.00,-4.00,0,293.36,298.77,0.0,0.0,0.000,1187104.1,1187104.1,38746,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970153,193172.00
02/12/2019 06:15,2,0.000,ALERT,210.12,296.66,60.022,1549970104,"201051344000955","174011545737251",0.00,-3.50,0,293.66,298.47,0.0,0.0,0.000,1205255.3,1205255.3,14835,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970155,193173.00
02/12/2019 06:15,2,0.000,ALERT,211.03,296.96,60.038,1549970104,"201051344000648","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1196503.0,1196503.0,38355,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970157,193174.00
02/12/2019 06:15,2,0.000,ALERT,211.48,297.57,60.043,1549970104,"201051344000645","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1201365.9,1201365.9,38313,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970159,193175.00
02/12/2019 06:15,2,0.000,ALERT,210.80,297.57,60.054,1549970104,"201051344000569","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1217936.7,1217936.7,6547,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549970161,193176.00
02/12/2019 06:15,2,0.000,ALERT,211.48,296.96,60.049,1549970104,"179051228000119","174011545737251",0.00,-2.00,0,293.66,298.77,0.0,0.0,0.000,5408.2,5408.2,6595,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549970163,193177.00
02/12/2019 06:30,2,0.000,ALERT,211.48,298.47,60.022,1549971004,"201051344000579","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1216495.6,1216495.6,6913,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971006,193178.00
02/12/2019 06:30,2,0.000,ALERT,210.57,295.76,60.017,1549971004,"201051344001025","174011545737251",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,1201132.2,1201132.2,14840,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971008,193179.00
02/12/2019 06:30,2,0.000,ALERT,210.57,296.36,60.022,1549971004,"201051344001093","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1193612.5,1193612.5,14818,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971010,193180.00
02/12/2019 06:30,2,0.000,ALERT,211.25,297.57,60.022,1549971004,"201051344000458","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1203296.8,1203296.8,6693,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971011,193181.00
02/12/2019 06:30,2,0.000,ALERT,210.57,296.66,60.017,1549971004,"201051344000890","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1197646.5,1197646.5,14797,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971013,193182.00
02/12/2019 06:30,2,0.000,ALERT,211.03,297.26,60.028,1549971004,"201051344000988","174011545737251",0.00,-3.50,0,292.76,298.77,0.0,0.0,0.000,937970.5,937970.5,6977,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971015,193183.00
02/12/2019 06:30,2,0.000,ALERT,211.03,297.26,60.022,1549971004,"201051344000582","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,1177507.3,1177507.3,14768,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971017,193184.00
02/12/2019 06:30,2,0.000,ALERT,211.48,298.47,60.022,1549971004,"201051344000868","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1189474.7,1189474.7,38661,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971019,193185.00
02/12/2019 06:30,2,0.000,ALERT,212.16,298.77,60.001,1549971004,"201051344000576","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1204386.3,1204386.3,10803,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971020,193186.00
02/12/2019 06:30,2,0.000,ALERT,211.70,297.87,60.022,1549971004,"201051344001158","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1182624.7,1182624.7,6956,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971022,193187.00
02/12/2019 06:30,2,0.000,ALERT,211.03,296.06,60.028,1549971004,"201051344000917","174011545737251",0.00,-2.50,0,292.76,297.57,0.0,0.0,0.000,1194446.2,1194446.2,14646,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971024,193188.00
02/12/2019 06:30,2,0.000,ALERT,211.03,296.36,60.028,1549971004,"201051344000417","174011545737251",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,969245.3,969245.3,14858,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971026,193189.00
02/12/2019 06:30,2,0.000,ALERT,211.03,296.36,60.012,1549971004,"201051344000685","174011545737251",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,1198620.1,1198620.1,14837,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971028,193190.00
02/12/2019 06:30,2,0.000,ALERT,211.03,295.76,60.012,1549971004,"201051344000651","174011545737251",0.00,-5.50,0,293.66,297.57,0.0,0.0,0.000,1192360.9,1192360.9,14821,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971030,193191.00
02/12/2019 06:30,2,0.000,ALERT,211.25,298.17,60.022,1549971004,"201051344000594","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1207175.0,1207175.0,38643,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971032,193192.00
02/12/2019 06:30,2,0.000,ALERT,211.70,297.87,60.022,1549971004,"201051344000469","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1191517.6,1191517.6,6908,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971033,193193.00
02/12/2019 06:30,2,0.000,ALERT,210.80,296.66,60.022,1549971004,"201051344000585","174011545737251",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,1207001.3,1207001.3,14878,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971035,193194.00
02/12/2019 06:30,2,0.000,ALERT,212.16,297.57,60.017,1549971004,"201051344000853","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1208536.6,1208536.6,6617,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971037,193195.00
02/12/2019 06:30,2,0.000,ALERT,211.03,296.66,60.022,1549971004,"201051344001145","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1206061.2,1206061.2,14793,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971039,193196.00
02/12/2019 06:30,2,0.000,ALERT,210.80,296.36,60.022,1549971004,"201051344000438","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1200010.7,1200010.7,14835,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971041,193197.00
02/12/2019 06:30,2,0.000,ALERT,210.35,296.36,60.012,1549971004,"201051344001135","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1188151.5,1188151.5,14801,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971043,193198.00
02/12/2019 06:30,2,0.000,ALERT,211.48,298.17,60.033,1549971004,"201051344000983","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1208002.2,1208002.2,6621,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971044,193199.00
02/12/2019 06:30,2,0.000,ALERT,210.80,296.06,60.017,1549971004,"201051344001203","174011545737251",0.00,-4.00,0,293.96,299.97,0.0,0.0,0.000,1197102.9,1197102.9,14836,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971046,193200.00
02/12/2019 06:30,2,0.000,ALERT,210.80,296.66,60.054,1549971004,"201051344001230","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1191672.1,1191672.1,14676,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971048,193201.00
02/12/2019 06:30,2,0.000,ALERT,210.57,296.36,60.022,1549971004,"201051344000646","174011545737251",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,1186173.5,1186173.5,14804,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971050,193202.00
02/12/2019 06:30,2,0.000,ALERT,211.93,297.26,60.022,1549971004,"201051344000867","174011545737251",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,1188162.0,1188162.0,38687,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971052,193203.00
02/12/2019 06:30,2,0.000,ALERT,212.16,297.57,60.006,1549971004,"201051344000633","174011545737251",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,1187104.1,1187104.1,38748,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971053,193204.00
02/12/2019 06:30,2,0.000,ALERT,210.35,296.36,60.028,1549971004,"201051344000955","174011545737251",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,1205255.3,1205255.3,14837,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971055,193205.00
02/12/2019 06:30,2,0.000,ALERT,211.48,296.96,60.038,1549971004,"201051344000648","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1196503.0,1196503.0,38357,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971057,193206.00
02/12/2019 06:30,2,0.000,ALERT,211.93,297.87,60.038,1549971004,"201051344000645","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1201365.9,1201365.9,38315,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971059,193207.00
02/12/2019 06:30,2,0.000,ALERT,211.70,298.47,60.033,1549971004,"201051344000569","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1217936.7,1217936.7,6549,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971061,193208.00
02/12/2019 06:30,2,0.000,ALERT,211.93,297.57,60.033,1549971004,"179051228000119","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,5408.2,5408.2,6597,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549971063,193209.00
02/12/2019 06:45,2,0.000,ALERT,211.25,298.17,60.054,1549971903,"201051344000579","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1216495.6,1216495.6,6915,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971906,193210.00
02/12/2019 06:45,2,0.000,ALERT,210.80,296.66,60.033,1549971903,"201051344001025","174011545737251",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,1201132.2,1201132.2,14842,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971907,193211.00
02/12/2019 06:45,2,0.000,ALERT,211.03,297.57,60.022,1549971903,"201051344001093","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1193612.5,1193612.5,14820,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971909,193212.00
02/12/2019 06:45,2,0.000,ALERT,211.25,297.57,60.054,1549971903,"201051344000458","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1203296.8,1203296.8,6695,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971911,193213.00
02/12/2019 06:45,2,0.000,ALERT,210.80,297.57,60.028,1549971903,"201051344000890","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1197646.5,1197646.5,14799,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971913,193214.00
02/12/2019 06:45,2,0.000,ALERT,211.03,297.26,60.022,1549971903,"201051344000988","174011545737251",0.00,-3.00,0,292.76,299.07,0.0,0.0,0.000,937970.5,937970.5,6979,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971915,193215.00
02/12/2019 06:45,2,0.000,ALERT,211.48,298.47,60.022,1549971903,"201051344000582","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1177507.3,1177507.3,14770,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971916,193216.00
02/12/2019 06:45,2,0.000,ALERT,211.25,298.17,60.028,1549971903,"201051344000868","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1189474.7,1189474.7,38663,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971918,193217.00
02/12/2019 06:45,2,0.000,ALERT,211.70,298.47,60.028,1549971903,"201051344000576","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1204386.3,1204386.3,10805,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971920,193218.00
02/12/2019 06:45,2,0.000,ALERT,211.48,297.57,60.049,1549971903,"201051344001158","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1182624.7,1182624.7,6958,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971922,193219.00
02/12/2019 06:45,2,0.000,ALERT,211.03,296.96,60.033,1549971903,"201051344000917","174011545737251",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,1194446.2,1194446.2,14648,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971924,193220.00
02/12/2019 06:45,2,0.000,ALERT,211.03,296.96,60.043,1549971903,"201051344000417","174011545737251",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,969245.3,969245.3,14860,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971925,193221.00
02/12/2019 06:45,2,0.000,ALERT,211.25,297.57,60.038,1549971903,"201051344000685","174011545737251",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,1198620.1,1198620.1,14839,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971927,193222.00
02/12/2019 06:45,2,0.000,ALERT,211.03,296.66,60.033,1549971903,"201051344000651","174011545737251",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,1192360.9,1192360.9,14823,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971929,193223.00
02/12/2019 06:45,2,0.000,ALERT,210.80,298.17,60.033,1549971903,"201051344000594","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1207175.0,1207175.0,38645,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971931,193224.00
02/12/2019 06:45,2,0.000,ALERT,211.25,297.57,60.022,1549971903,"201051344000469","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1191517.6,1191517.6,6910,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971933,193225.00
02/12/2019 06:45,2,0.000,ALERT,210.80,297.26,60.043,1549971903,"201051344000585","174011545737251",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,1207001.3,1207001.3,14880,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971935,193226.00
02/12/2019 06:45,2,0.000,ALERT,211.70,297.26,60.033,1549971903,"201051344000853","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1208536.6,1208536.6,6619,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971937,193227.00
02/12/2019 06:45,2,0.000,ALERT,211.25,297.57,60.054,1549971903,"201051344001145","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1206061.2,1206061.2,14795,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971938,193228.00
02/12/2019 06:45,2,0.000,ALERT,211.03,297.26,60.028,1549971903,"201051344000438","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1200010.7,1200010.7,14837,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971940,193229.00
02/12/2019 06:45,2,0.000,ALERT,210.35,297.26,60.022,1549971903,"201051344001135","174011545737251",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,1188151.5,1188151.5,14803,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971942,193230.00
02/12/2019 06:45,2,0.000,ALERT,211.03,297.57,60.022,1549971903,"201051344000983","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1208002.2,1208002.2,6623,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971944,193231.00
02/12/2019 06:45,2,0.000,ALERT,210.80,296.66,60.001,1549971903,"201051344001203","174011545737251",0.00,-4.00,0,294.26,300.27,0.0,0.0,0.000,1197102.9,1197102.9,14838,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971946,193232.00
02/12/2019 06:45,2,0.000,ALERT,210.80,297.57,60.059,1549971903,"201051344001230","174011545737251",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,1191672.1,1191672.1,14678,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971948,193233.00
02/12/2019 06:45,2,0.000,ALERT,210.80,297.26,60.001,1549971903,"201051344000646","174011545737251",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,1186173.5,1186173.5,14806,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971949,193234.00
02/12/2019 06:45,2,0.000,ALERT,211.48,296.96,60.038,1549971903,"201051344000867","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1188162.0,1188162.0,38689,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971951,193235.00
02/12/2019 06:45,2,0.000,ALERT,211.70,297.26,60.022,1549971903,"201051344000633","174011545737251",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,1187104.1,1187104.1,38750,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971953,193236.00
02/12/2019 06:45,2,0.000,ALERT,210.57,297.26,60.028,1549971903,"201051344000955","174011545737251",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,1205255.3,1205255.3,14839,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971955,193237.00
02/12/2019 06:45,2,0.000,ALERT,211.25,296.66,60.017,1549971903,"201051344000648","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1196503.0,1196503.0,38359,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971957,193238.00
02/12/2019 06:45,2,0.000,ALERT,211.48,297.26,60.028,1549971903,"201051344000645","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1201365.9,1201365.9,38317,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549971959,193239.00
02/12/2019 06:45,2,0.000,ALERT,211.25,298.17,60.033,1549971903,"201051344000569","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1217936.7,1217936.7,6551,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549971961,193240.00
02/12/2019 06:45,2,0.000,ALERT,211.48,296.96,60.033,1549971903,"179051228000119","174011545737251",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,5408.2,5408.2,6599,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549971962,193241.00
