ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 07:00,2,0.000,ALERT,211.25,298.17,60.012,1549972804,"201051344000579","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1216495.6,1216495.6,6917,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972806,193242.00
02/12/2019 07:00,2,0.000,ALERT,210.80,296.36,60.054,1549972804,"201051344001025","174011545737251",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,1201132.2,1201132.2,14844,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972808,193243.00
02/12/2019 07:00,2,0.000,ALERT,211.03,297.57,59.975,1549972804,"201051344001093","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1193612.5,1193612.5,14822,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972810,193244.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.57,60.006,1549972804,"201051344000458","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1203296.8,1203296.8,6697,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972811,193245.00
02/12/2019 07:00,2,0.000,ALERT,211.03,297.87,60.012,1549972804,"201051344000890","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1197646.5,1197646.5,14801,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972813,193246.00
02/12/2019 07:00,2,0.000,ALERT,211.03,296.96,59.959,1549972804,"201051344000988","174011545737251",0.00,-3.00,0,293.06,299.37,0.0,0.0,0.000,937970.5,937970.5,6981,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972815,193247.00
02/12/2019 07:00,2,0.000,ALERT,211.48,298.47,60.054,1549972804,"201051344000582","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1177507.3,1177507.3,14772,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972817,193248.00
02/12/2019 07:00,2,0.000,ALERT,211.03,298.17,60.006,1549972804,"201051344000868","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1189474.7,1189474.7,38665,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972819,193249.00
02/12/2019 07:00,2,0.000,ALERT,211.70,298.17,60.006,1549972804,"201051344000576","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1204386.3,1204386.3,10807,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972821,193250.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.26,60.006,1549972804,"201051344001158","174011545737251",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,1182624.7,1182624.7,6960,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972823,193251.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.26,60.001,1549972804,"201051344000917","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1194446.2,1194446.2,14650,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972824,193252.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.26,60.012,1549972804,"201051344000417","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,969245.3,969245.3,14862,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972826,193253.00
02/12/2019 07:00,2,0.000,ALERT,211.48,297.57,60.012,1549972804,"201051344000685","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1198620.1,1198620.1,14841,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972828,193254.00
02/12/2019 07:00,2,0.000,ALERT,211.25,296.96,60.006,1549972804,"201051344000651","174011545737251",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,1192360.9,1192360.9,14825,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972830,193255.00
02/12/2019 07:00,2,0.000,ALERT,210.80,298.17,60.012,1549972804,"201051344000594","174011545737251",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,1207175.0,1207175.0,38647,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972832,193256.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.26,60.006,1549972804,"201051344000469","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1191517.6,1191517.6,6912,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972833,193257.00
02/12/2019 07:00,2,0.000,ALERT,211.03,297.57,60.006,1549972804,"201051344000585","174011545737251",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,1207001.3,1207001.3,14882,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972835,193258.00
02/12/2019 07:00,2,0.000,ALERT,211.70,296.96,60.012,1549972804,"201051344000853","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1208536.6,1208536.6,6621,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972837,193259.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.87,60.006,1549972804,"201051344001145","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1206061.2,1206061.2,14797,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972839,193260.00
02/12/2019 07:00,2,0.000,ALERT,211.03,297.57,59.985,1549972804,"201051344000438","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1200010.7,1200010.7,14839,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972841,193261.00
02/12/2019 07:00,2,0.000,ALERT,210.80,297.26,60.001,1549972804,"201051344001135","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1188151.5,1188151.5,14805,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972843,193262.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.57,59.980,1549972804,"201051344000983","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1208002.2,1208002.2,6625,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972844,193263.00
02/12/2019 07:00,2,0.000,ALERT,211.25,297.26,59.990,1549972804,"201051344001203","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,1197102.9,1197102.9,14840,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972846,193264.00
02/12/2019 07:00,2,0.000,ALERT,211.03,297.87,60.001,1549972804,"201051344001230","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1191672.1,1191672.1,14680,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972848,193265.00
02/12/2019 07:00,2,0.000,ALERT,210.80,297.57,60.006,1549972804,"201051344000646","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,1186173.5,1186173.5,14808,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972850,193266.00
02/12/2019 07:00,2,0.000,ALERT,211.48,296.96,60.012,1549972804,"201051344000867","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1188162.0,1188162.0,38691,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972852,193267.00
02/12/2019 07:00,2,0.000,ALERT,211.70,296.96,60.012,1549972804,"201051344000633","174011545737251",0.00,-4.00,0,293.66,299.37,0.0,0.0,0.000,1187104.1,1187104.1,38752,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972853,193268.00
02/12/2019 07:00,2,0.000,ALERT,210.80,297.87,60.001,1549972804,"201051344000955","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1205255.3,1205255.3,14841,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972855,193269.00
02/12/2019 07:00,2,0.000,ALERT,211.25,296.66,60.006,1549972804,"201051344000648","174011545737251",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,1196503.0,1196503.0,38361,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972857,193270.00
02/12/2019 07:00,2,0.000,ALERT,211.48,297.57,60.006,1549972804,"201051344000645","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1201365.9,1201365.9,38319,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549972859,193271.00
02/12/2019 07:00,2,0.000,ALERT,211.25,298.17,60.006,1549972804,"201051344000569","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1217936.7,1217936.7,6553,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549972861,193272.00
02/12/2019 07:00,2,0.000,ALERT,211.70,297.26,59.990,1549972804,"179051228000119","174011545737251",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,5408.2,5408.2,6601,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549972863,193273.00
02/12/2019 07:15,2,0.000,ALERT,211.03,297.87,60.038,1549973704,"201051344000579","174011545737251",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,1216495.6,1216495.6,6919,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973706,193274.00
02/12/2019 07:15,2,0.000,ALERT,210.57,296.66,60.033,1549973704,"201051344001025","174011545737251",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,1201132.2,1201132.2,14846,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973708,193275.00
02/12/2019 07:15,2,0.000,ALERT,210.57,296.96,60.022,1549973704,"201051344001093","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1193612.5,1193612.5,14824,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973710,193276.00
02/12/2019 07:15,2,0.000,ALERT,210.80,297.26,60.022,1549973704,"201051344000458","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1203296.8,1203296.8,6699,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549973711,193277.00
02/12/2019 07:15,2,0.000,ALERT,210.57,297.57,60.028,1549973704,"201051344000890","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1197646.5,1197646.5,14803,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549973713,193278.00
02/12/2019 07:15,2,0.000,ALERT,210.57,296.96,60.049,1549973704,"201051344000988","174011545737251",0.00,-3.00,0,292.76,301.17,0.0,0.0,0.000,937970.5,937970.5,6983,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549973715,193279.00
02/12/2019 07:15,2,0.000,ALERT,211.25,298.17,60.022,1549973704,"201051344000582","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1177507.3,1177507.3,14774,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973717,193280.00
02/12/2019 07:15,2,0.000,ALERT,210.80,297.87,60.033,1549973704,"201051344000868","174011545737251",0.00,-3.50,0,295.76,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38667,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973719,193281.00
02/12/2019 07:15,2,0.000,ALERT,211.48,297.87,60.022,1549973704,"201051344000576","174011545737251",0.00,-3.50,0,295.76,302.37,0.0,0.0,0.000,1204386.3,1204386.3,10809,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973720,193282.00
02/12/2019 07:15,2,0.000,ALERT,211.03,296.96,60.022,1549973704,"201051344001158","174011545737251",0.00,-4.00,0,294.86,301.47,0.0,0.0,0.000,1182624.7,1182624.7,6962,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973722,193283.00
02/12/2019 07:15,2,0.000,ALERT,211.03,296.96,60.022,1549973704,"201051344000917","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1194446.2,1194446.2,14652,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973724,193284.00
02/12/2019 07:15,2,0.000,ALERT,211.03,296.96,60.006,1549973704,"201051344000417","174011545737251",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,969245.3,969245.3,14864,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973726,193285.00
02/12/2019 07:15,2,0.000,ALERT,211.03,297.26,60.022,1549973704,"201051344000685","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1198620.1,1198620.1,14843,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973728,193286.00
02/12/2019 07:15,2,0.000,ALERT,211.03,296.66,60.033,1549973704,"201051344000651","174011545737251",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,1192360.9,1192360.9,14827,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973730,193287.00
02/12/2019 07:15,2,0.000,ALERT,210.57,297.87,60.054,1549973704,"201051344000594","174011545737251",0.00,-4.00,0,295.16,302.37,0.0,0.0,0.000,1207175.0,1207175.0,38649,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973732,193288.00
02/12/2019 07:15,2,0.000,ALERT,211.03,296.96,60.022,1549973704,"201051344000469","174011545737251",0.00,-5.00,0,294.56,301.47,0.0,0.0,0.000,1191517.6,1191517.6,6914,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973733,193289.00
02/12/2019 07:15,2,0.000,ALERT,210.80,297.57,60.028,1549973704,"201051344000585","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1207001.3,1207001.3,14884,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973735,193290.00
02/12/2019 07:15,2,0.000,ALERT,211.48,297.26,60.033,1549973704,"201051344000853","174011545737251",0.00,-4.00,0,295.16,301.47,0.0,0.0,0.000,1208536.6,1208536.6,6623,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973737,193291.00
02/12/2019 07:15,2,0.000,ALERT,211.03,297.57,60.022,1549973704,"201051344001145","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1206061.2,1206061.2,14799,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973739,193292.00
02/12/2019 07:15,2,0.000,ALERT,210.80,297.26,59.996,1549973704,"201051344000438","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1200010.7,1200010.7,14841,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973741,193293.00
02/12/2019 07:15,2,0.000,ALERT,210.35,297.26,60.033,1549973704,"201051344001135","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1188151.5,1188151.5,14807,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973743,193294.00
02/12/2019 07:15,2,0.000,ALERT,210.80,297.26,60.022,1549973704,"201051344000983","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,1208002.2,1208002.2,6627,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973744,193295.00
02/12/2019 07:15,2,0.000,ALERT,210.80,296.66,60.028,1549973704,"201051344001203","174011545737251",0.00,-4.00,0,294.26,300.87,0.0,0.0,0.000,1197102.9,1197102.9,14842,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973746,193296.00
02/12/2019 07:15,2,0.000,ALERT,210.57,297.26,60.022,1549973704,"201051344001230","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1191672.1,1191672.1,14682,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973748,193297.00
02/12/2019 07:15,2,0.000,ALERT,210.35,296.96,60.028,1549973704,"201051344000646","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,1186173.5,1186173.5,14810,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549973750,193298.00
02/12/2019 07:15,2,0.000,ALERT,211.25,296.66,60.038,1549973704,"201051344000867","174011545737251",0.00,-3.00,0,294.56,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38693,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973752,193299.00
02/12/2019 07:15,2,0.000,ALERT,211.48,296.96,60.028,1549973704,"201051344000633","174011545737251",0.00,-4.00,0,293.66,301.77,0.0,0.0,0.000,1187104.1,1187104.1,38754,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973754,193300.00
02/12/2019 07:15,2,0.000,ALERT,210.35,296.96,60.033,1549973704,"201051344000955","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1205255.3,1205255.3,14843,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549973755,193301.00
02/12/2019 07:15,2,0.000,ALERT,211.03,296.66,60.028,1549973704,"201051344000648","174011545737251",0.00,-5.00,0,294.56,301.17,0.0,0.0,0.000,1196503.0,1196503.0,38363,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973757,193302.00
02/12/2019 07:15,2,0.000,ALERT,211.25,297.26,60.028,1549973704,"201051344000645","174011545737251",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,1201365.9,1201365.9,38321,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973759,193303.00
02/12/2019 07:15,2,0.000,ALERT,211.03,297.87,60.075,1549973704,"201051344000569","174011545737251",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,1217936.7,1217936.7,6555,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549973761,193304.00
02/12/2019 07:15,2,0.000,ALERT,211.25,296.96,60.028,1549973704,"179051228000119","174011545737251",0.00,-2.00,0,293.96,301.17,0.0,0.0,0.000,5408.2,5408.2,6603,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549973763,193305.00
02/12/2019 07:30,2,0.000,ALERT,210.12,296.96,60.006,1549974605,"201051344000579","174011545737251",0.00,-3.50,0,284.64,299.67,0.0,0.0,0.000,1216495.6,1216495.6,6921,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974607,193306.00
02/12/2019 07:30,2,0.000,ALERT,209.22,294.86,59.980,1549974605,"201051344001025","174011545737251",0.00,-4.00,0,283.44,299.37,0.0,0.0,0.000,1201132.2,1201132.2,14848,0,0,0,L,1122011218,1,119.75,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974609,193307.00
02/12/2019 07:30,2,0.000,ALERT,209.44,295.76,60.001,1549974605,"201051344001093","174011545737251",0.00,-2.50,0,283.44,298.77,0.0,0.0,0.000,1193612.5,1193612.5,14826,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974611,193308.00
02/12/2019 07:30,2,0.000,ALERT,209.90,295.76,60.022,1549974605,"201051344000458","174011545737251",0.00,-2.00,0,284.04,299.67,0.0,0.0,0.000,1203296.8,1203296.8,6701,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974612,193309.00
02/12/2019 07:30,2,0.000,ALERT,209.44,296.36,59.985,1549974605,"201051344000890","174011545737251",0.00,-3.00,0,284.34,299.67,0.0,0.0,0.000,1197646.5,1197646.5,14805,0,0,0,L,1122011218,1,120.42,119.30,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974614,193310.00
02/12/2019 07:30,2,0.000,ALERT,209.67,295.46,60.017,1549974605,"201051344000988","174011545737251",0.00,-3.00,0,281.33,298.47,0.0,0.0,0.000,937970.5,937970.5,6985,0,0,0,L,1122011218,1,119.30,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974616,193311.00
02/12/2019 07:30,2,0.000,ALERT,210.12,296.96,60.028,1549974605,"201051344000582","174011545737251",0.00,-4.00,0,284.64,299.67,0.0,0.0,0.000,1177507.3,1177507.3,14776,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974618,193312.00
02/12/2019 07:30,2,0.000,ALERT,209.90,296.36,60.006,1549974605,"201051344000868","174011545737251",0.00,-3.50,0,284.64,299.67,0.0,0.0,0.000,1189474.7,1189474.7,38669,0,0,0,L,1122011218,1,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974620,193313.00
02/12/2019 07:30,2,0.000,ALERT,210.57,296.66,60.006,1549974605,"201051344000576","174011545737251",0.00,-3.50,0,284.04,299.37,0.0,0.0,0.000,1204386.3,1204386.3,10811,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974621,193314.00
02/12/2019 07:30,2,0.000,ALERT,210.12,295.76,60.012,1549974605,"201051344001158","174011545737251",0.00,-5.00,0,283.44,298.77,0.0,0.0,0.000,1182624.7,1182624.7,6964,0,0,0,L,1122011218,1,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974624,193315.00
02/12/2019 07:30,2,0.000,ALERT,209.67,295.46,60.012,1549974605,"201051344000917","174011545737251",0.00,-2.00,0,282.54,298.47,0.0,0.0,0.000,1194446.2,1194446.2,14654,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974625,193316.00
02/12/2019 07:30,2,0.000,ALERT,209.90,295.16,60.012,1549974605,"201051344000417","174011545737251",0.00,-3.50,0,283.14,298.17,0.0,0.0,0.000,969245.3,969245.3,14866,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974627,193317.00
02/12/2019 07:30,2,0.000,ALERT,209.90,295.76,60.017,1549974605,"201051344000685","174011545737251",0.00,-3.50,0,283.44,299.07,0.0,0.0,0.000,1198620.1,1198620.1,14845,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974629,193318.00
02/12/2019 07:30,2,0.000,ALERT,209.44,294.86,60.017,1549974605,"201051344000651","174011545737251",0.00,-5.00,0,283.14,298.17,0.0,0.0,0.000,1192360.9,1192360.9,14829,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974631,193319.00
02/12/2019 07:30,2,0.000,ALERT,209.67,296.06,59.975,1549974605,"201051344000594","174011545737251",0.00,-4.00,0,283.44,299.07,0.0,0.0,0.000,1207175.0,1207175.0,38651,0,0,0,L,1122011218,1,119.52,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974633,193320.00
02/12/2019 07:30,2,0.000,ALERT,210.12,295.76,60.006,1549974605,"201051344000469","174011545737251",0.00,-4.00,0,283.14,298.77,0.0,0.0,0.000,1191517.6,1191517.6,6916,0,0,0,L,1122011218,1,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974635,193321.00
02/12/2019 07:30,2,0.000,ALERT,209.67,296.06,60.022,1549974605,"201051344000585","174011545737251",0.00,-3.50,0,283.14,298.77,0.0,0.0,0.000,1207001.3,1207001.3,14886,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974636,193322.00
02/12/2019 07:30,2,0.000,ALERT,210.80,295.46,60.001,1549974605,"201051344000853","174011545737251",0.00,-3.50,0,284.04,299.07,0.0,0.0,0.000,1208536.6,1208536.6,6625,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974638,193323.00
02/12/2019 07:30,2,0.000,ALERT,209.90,295.76,60.017,1549974605,"201051344001145","174011545737251",0.00,-3.50,0,284.04,299.37,0.0,0.0,0.000,1206061.2,1206061.2,14801,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974640,193324.00
02/12/2019 07:30,2,0.000,ALERT,209.67,295.46,60.022,1549974605,"201051344000438","174011545737251",0.00,-4.00,0,283.74,299.07,0.0,0.0,0.000,1200010.7,1200010.7,14843,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974642,193325.00
02/12/2019 07:30,2,0.000,ALERT,209.44,295.76,60.012,1549974605,"201051344001135","174011545737251",0.00,-3.50,0,283.74,299.37,0.0,0.0,0.000,1188151.5,1188151.5,14809,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974644,193326.00
02/12/2019 07:30,2,0.000,ALERT,209.90,296.06,60.006,1549974605,"201051344000983","174011545737251",0.00,-3.00,0,284.34,299.37,0.0,0.0,0.000,1208002.2,1208002.2,6629,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974645,193327.00
02/12/2019 07:30,2,0.000,ALERT,209.67,295.16,60.022,1549974605,"201051344001203","174011545737251",0.00,-4.00,0,283.44,300.27,0.0,0.0,0.000,1197102.9,1197102.9,14844,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974647,193328.00
02/12/2019 07:30,2,0.000,ALERT,209.44,295.76,60.012,1549974605,"201051344001230","174011545737251",0.00,-3.50,0,283.74,299.07,0.0,0.0,0.000,1191672.1,1191672.1,14684,0,0,0,L,1122011218,1,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974649,193329.00
02/12/2019 07:30,2,0.000,ALERT,209.22,295.76,60.022,1549974605,"201051344000646","174011545737251",0.00,-4.00,0,283.14,298.47,0.0,0.0,0.000,1186173.5,1186173.5,14812,0,0,0,L,1122011218,1,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974651,193330.00
02/12/2019 07:30,2,0.000,ALERT,210.35,295.46,60.001,1549974605,"201051344000867","174011545737251",0.00,-3.00,0,283.14,299.07,0.0,0.0,0.000,1188162.0,1188162.0,38695,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974653,193331.00
02/12/2019 07:30,2,0.000,ALERT,210.57,295.46,60.001,1549974605,"201051344000633","174011545737251",0.00,-4.00,0,282.24,298.47,0.0,0.0,0.000,1187104.1,1187104.1,38756,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974655,193332.00
02/12/2019 07:30,2,0.000,ALERT,208.99,295.46,60.049,1549974605,"201051344000955","174011545737251",0.00,-3.50,0,283.44,298.47,0.0,0.0,0.000,1205255.3,1205255.3,14845,0,0,0,L,1122011218,1,119.75,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974656,193333.00
02/12/2019 07:30,2,0.000,ALERT,210.12,295.16,60.001,1549974605,"201051344000648","174011545737251",0.00,-5.00,0,283.44,298.77,0.0,0.0,0.000,1196503.0,1196503.0,38365,0,0,0,L,1122011218,1,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549974658,193334.00
02/12/2019 07:30,2,0.000,ALERT,210.35,295.76,60.017,1549974605,"201051344000645","174011545737251",0.00,-3.00,0,283.74,298.77,0.0,0.0,0.000,1201365.9,1201365.9,38323,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974660,193335.00
02/12/2019 07:30,2,0.000,ALERT,210.12,296.36,60.006,1549974605,"201051344000569","174011545737251",0.00,-3.50,0,284.64,299.67,0.0,0.0,0.000,1217936.7,1217936.7,6557,0,0,0,L,1122011218,1,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549974662,193336.00
02/12/2019 07:30,2,0.000,ALERT,211.70,297.26,60.043,1549974605,"179051228000119","174011545737251",0.00,-2.00,0,282.84,298.47,0.0,0.0,0.000,5408.2,5408.2,6605,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549974664,193337.00
02/12/2019 07:45,2,0.000,ALERT,213.06,302.68,60.028,1549975504,"201051344000579","174011545737251",0.00,-3.00,0,294.56,304.48,0.0,0.0,0.000,1216495.6,1216495.6,6923,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975506,193338.00
02/12/2019 07:45,2,0.000,ALERT,211.70,299.67,60.043,1549975504,"201051344001025","174011545737251",0.00,-4.00,0,293.36,317.70,0.0,0.0,0.000,1201132.2,1201132.2,14850,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975508,193339.00
02/12/2019 07:45,2,0.000,ALERT,212.16,300.87,60.033,1549975504,"201051344001093","174011545737251",0.00,-2.50,0,293.66,317.40,0.0,0.0,0.000,1193612.5,1193612.5,14828,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975510,193340.00
02/12/2019 07:45,2,0.000,ALERT,212.83,302.07,59.985,1549975504,"201051344000458","174011545737251",0.00,-2.00,0,293.66,304.48,0.0,0.0,0.000,1203296.8,1203296.8,6703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975511,193341.00
02/12/2019 07:45,2,0.000,ALERT,211.93,300.87,60.038,1549975504,"201051344000890","174011545737251",0.00,-3.00,0,294.26,319.81,0.0,0.0,0.000,1197646.5,1197646.5,14807,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975513,193342.00
02/12/2019 07:45,2,0.000,ALERT,212.83,301.77,60.033,1549975504,"201051344000988","174011545737251",0.00,-3.00,0,290.95,303.28,0.0,0.0,0.000,937970.5,937970.5,6987,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975515,193343.00
02/12/2019 07:45,2,0.000,ALERT,212.38,301.47,60.017,1549975504,"201051344000582","174011545737251",0.00,-4.00,0,294.56,318.91,0.0,0.0,0.000,1177507.3,1177507.3,14778,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975517,193344.00
02/12/2019 07:45,2,0.000,ALERT,212.83,302.37,60.028,1549975504,"201051344000868","174011545737251",0.00,-3.00,0,293.96,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38671,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975519,193345.00
02/12/2019 07:45,2,0.000,ALERT,213.51,302.68,60.033,1549975504,"201051344000576","174011545737251",0.00,-3.50,0,293.96,304.18,0.0,0.0,0.000,1204386.3,1204386.3,10813,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975521,193346.00
02/12/2019 07:45,2,0.000,ALERT,213.29,302.07,60.022,1549975504,"201051344001158","174011545737251",0.00,-4.00,0,293.06,303.58,0.0,0.0,0.000,1182624.7,1182624.7,6966,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975522,193347.00
02/12/2019 07:45,2,0.000,ALERT,212.16,300.27,60.028,1549975504,"201051344000917","174011545737251",0.00,-2.00,0,292.46,317.10,0.0,0.0,0.000,1194446.2,1194446.2,14656,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975524,193348.00
02/12/2019 07:45,2,0.000,ALERT,212.16,300.27,60.033,1549975504,"201051344000417","174011545737251",0.00,-3.50,0,293.06,318.61,0.0,0.0,0.000,969245.3,969245.3,14868,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975526,193349.00
02/12/2019 07:45,2,0.000,ALERT,212.16,300.57,60.065,1549975504,"201051344000685","174011545737251",0.00,-3.00,0,293.66,320.11,0.0,0.0,0.000,1198620.1,1198620.1,14847,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975528,193350.00
02/12/2019 07:45,2,0.000,ALERT,211.93,299.67,60.033,1549975504,"201051344000651","174011545737251",0.00,-5.00,0,293.06,316.50,0.0,0.0,0.000,1192360.9,1192360.9,14831,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975530,193351.00
02/12/2019 07:45,2,0.000,ALERT,212.61,302.37,60.028,1549975504,"201051344000594","174011545737251",0.00,-4.00,0,293.36,304.18,0.0,0.0,0.000,1207175.0,1207175.0,38653,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975531,193352.00
02/12/2019 07:45,2,0.000,ALERT,213.06,301.77,60.028,1549975504,"201051344000469","174011545737251",0.00,-4.00,0,292.46,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6918,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975533,193353.00
02/12/2019 07:45,2,0.000,ALERT,212.16,300.57,60.038,1549975504,"201051344000585","174011545737251",0.00,-3.50,0,293.36,317.40,0.0,0.0,0.000,1207001.3,1207001.3,14888,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975535,193354.00
02/12/2019 07:45,2,0.000,ALERT,213.51,301.77,60.033,1549975504,"201051344000853","174011545737251",0.00,-3.50,0,293.36,303.58,0.0,0.0,0.000,1208536.6,1208536.6,6627,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975537,193355.00
02/12/2019 07:45,2,0.000,ALERT,212.16,300.57,60.028,1549975504,"201051344001145","174011545737251",0.00,-3.50,0,293.96,320.71,0.0,0.0,0.000,1206061.2,1206061.2,14803,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975539,193356.00
02/12/2019 07:45,2,0.000,ALERT,211.93,300.57,60.033,1549975504,"201051344000438","174011545737251",0.00,-4.00,0,293.66,318.61,0.0,0.0,0.000,1200010.7,1200010.7,14845,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975540,193357.00
02/12/2019 07:45,2,0.000,ALERT,211.70,300.57,60.043,1549975504,"201051344001135","174011545737251",0.00,-3.50,0,293.96,317.70,0.0,0.0,0.000,1188151.5,1188151.5,14811,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975542,193358.00
02/12/2019 07:45,2,0.000,ALERT,213.06,302.37,60.028,1549975504,"201051344000983","174011545737251",0.00,-3.00,0,293.66,303.88,0.0,0.0,0.000,1208002.2,1208002.2,6631,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975544,193359.00
02/12/2019 07:45,2,0.000,ALERT,211.93,300.27,60.001,1549975504,"201051344001203","174011545737251",0.00,-4.00,0,293.66,318.30,0.0,0.0,0.000,1197102.9,1197102.9,14846,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975546,193360.00
02/12/2019 07:45,2,0.000,ALERT,211.93,301.17,60.033,1549975504,"201051344001230","174011545737251",0.00,-3.50,0,293.96,319.81,0.0,0.0,0.000,1191672.1,1191672.1,14686,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975548,193361.00
02/12/2019 07:45,2,0.000,ALERT,211.70,300.57,60.075,1549975504,"201051344000646","174011545737251",0.00,-4.00,0,293.36,318.61,0.0,0.0,0.000,1186173.5,1186173.5,14814,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975550,193362.00
02/12/2019 07:45,2,0.000,ALERT,213.29,301.77,60.054,1549975504,"201051344000867","174011545737251",0.00,-3.00,0,292.46,303.88,0.0,0.0,0.000,1188162.0,1188162.0,38697,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975552,193363.00
02/12/2019 07:45,2,0.000,ALERT,213.74,301.77,60.033,1549975504,"201051344000633","174011545737251",0.00,-4.00,0,292.16,303.58,0.0,0.0,0.000,1187104.1,1187104.1,38758,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975553,193364.00
02/12/2019 07:45,2,0.000,ALERT,211.70,300.87,60.033,1549975504,"201051344000955","174011545737251",0.00,-3.50,0,293.66,318.30,0.0,0.0,0.000,1205255.3,1205255.3,14847,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549975555,193365.00
02/12/2019 07:45,2,0.000,ALERT,213.06,301.47,60.028,1549975504,"201051344000648","174011545737251",0.00,-5.00,0,293.06,303.58,0.0,0.0,0.000,1196503.0,1196503.0,38367,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975557,193366.00
02/12/2019 07:45,2,0.000,ALERT,213.51,302.07,60.033,1549975504,"201051344000645","174011545737251",0.00,-3.00,0,293.66,303.58,0.0,0.0,0.000,1201365.9,1201365.9,38325,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975559,193367.00
02/12/2019 07:45,2,0.000,ALERT,213.06,302.98,60.022,1549975504,"201051344000569","174011545737251",0.00,-3.50,0,294.26,304.48,0.0,0.0,0.000,1217936.7,1217936.7,6559,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549975561,193368.00
02/12/2019 07:45,2,0.000,ALERT,213.51,302.07,60.028,1549975504,"179051228000119","174011545737251",0.00,-1.50,0,293.96,303.28,0.0,0.0,0.000,5408.2,5408.2,6607,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549975562,193369.00
02/12/2019 08:00,2,0.000,ALERT,213.74,302.98,60.001,1549976404,"201051344000579","174011545737251",0.00,-3.00,0,300.87,307.18,0.0,0.0,0.000,1216495.6,1216495.6,6925,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976406,193370.00
02/12/2019 08:00,2,0.000,ALERT,212.38,300.27,59.964,1549976404,"201051344001025","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14852,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976408,193371.00
02/12/2019 08:00,2,0.000,ALERT,212.38,300.57,59.980,1549976404,"201051344001093","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1193612.5,1193612.5,14830,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976410,193372.00
02/12/2019 08:00,2,0.000,ALERT,213.29,301.77,59.980,1549976404,"201051344000458","174011545737251",0.00,-1.50,0,300.27,306.88,0.0,0.0,0.000,1203296.8,1203296.8,6705,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976411,193373.00
02/12/2019 08:00,2,0.000,ALERT,212.16,300.87,59.969,1549976404,"201051344000890","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1197646.5,1197646.5,14809,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976413,193374.00
02/12/2019 08:00,2,0.000,ALERT,213.29,302.07,59.948,1549976404,"201051344000988","174011545737251",0.00,-3.00,0,297.26,305.38,0.0,0.0,0.000,937970.5,937970.5,6989,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976415,193375.00
02/12/2019 08:00,2,0.000,ALERT,213.06,301.77,59.990,1549976404,"201051344000582","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1177507.3,1177507.3,14780,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976417,193376.00
02/12/2019 08:00,2,0.000,ALERT,213.51,302.68,59.959,1549976404,"201051344000868","174011545737251",0.00,-3.50,0,300.57,306.88,0.0,0.0,0.000,1189474.7,1189474.7,38673,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976419,193377.00
02/12/2019 08:00,2,0.000,ALERT,213.96,302.68,59.975,1549976404,"201051344000576","174011545737251",0.00,-3.00,0,300.27,306.28,0.0,0.0,0.000,1204386.3,1204386.3,10815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976420,193378.00
02/12/2019 08:00,2,0.000,ALERT,213.51,301.77,59.969,1549976404,"201051344001158","174011545737251",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,1182624.7,1182624.7,6968,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976422,193379.00
02/12/2019 08:00,2,0.000,ALERT,212.61,299.97,59.964,1549976404,"201051344000917","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1194446.2,1194446.2,14658,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976424,193380.00
02/12/2019 08:00,2,0.000,ALERT,212.61,299.97,59.948,1549976404,"201051344000417","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,969245.3,969245.3,14870,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976426,193381.00
02/12/2019 08:00,2,0.000,ALERT,212.61,300.57,59.969,1549976404,"201051344000685","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14849,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976428,193382.00
02/12/2019 08:00,2,0.000,ALERT,212.16,299.67,60.022,1549976404,"201051344000651","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14833,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976430,193383.00
02/12/2019 08:00,2,0.000,ALERT,213.06,302.37,59.985,1549976404,"201051344000594","174011545737251",0.00,-4.00,0,299.67,306.28,0.0,0.0,0.000,1207175.0,1207175.0,38655,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976431,193384.00
02/12/2019 08:00,2,0.000,ALERT,213.51,302.07,59.969,1549976404,"201051344000469","174011545737251",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,1191517.6,1191517.6,6920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976433,193385.00
