ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 08:00,2,0.000,ALERT,212.61,300.57,59.980,1549976404,"201051344000585","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1207001.3,1207001.3,14890,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976435,193386.00
02/12/2019 08:00,2,0.000,ALERT,213.96,301.77,60.022,1549976404,"201051344000853","174011545737251",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,1208536.6,1208536.6,6629,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976437,193387.00
02/12/2019 08:00,2,0.000,ALERT,212.61,300.87,59.975,1549976404,"201051344001145","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14805,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976439,193388.00
02/12/2019 08:00,2,0.000,ALERT,212.38,300.57,59.938,1549976404,"201051344000438","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14847,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976440,193389.00
02/12/2019 08:00,2,0.000,ALERT,211.93,300.27,59.980,1549976404,"201051344001135","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1188151.5,1188151.5,14813,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976442,193390.00
02/12/2019 08:00,2,0.000,ALERT,213.29,302.07,60.017,1549976404,"201051344000983","174011545737251",0.00,-3.00,0,300.57,306.58,0.0,0.0,0.000,1208002.2,1208002.2,6633,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976444,193391.00
02/12/2019 08:00,2,0.000,ALERT,212.38,299.97,59.980,1549976404,"201051344001203","174011545737251",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14848,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976446,193392.00
02/12/2019 08:00,2,0.000,ALERT,212.38,300.57,59.953,1549976404,"201051344001230","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1191672.1,1191672.1,14688,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976448,193393.00
02/12/2019 08:00,2,0.000,ALERT,212.16,300.27,59.985,1549976404,"201051344000646","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14816,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976450,193394.00
02/12/2019 08:00,2,0.000,ALERT,213.74,301.47,59.980,1549976404,"201051344000867","174011545737251",0.00,-3.00,0,299.37,306.58,0.0,0.0,0.000,1188162.0,1188162.0,38699,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549976451,193395.00
02/12/2019 08:00,2,0.000,ALERT,213.96,301.47,59.975,1549976404,"201051344000633","174011545737251",0.00,-3.50,0,298.77,305.38,0.0,0.0,0.000,1187104.1,1187104.1,38760,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976453,193396.00
02/12/2019 08:00,2,0.000,ALERT,211.93,300.57,59.996,1549976404,"201051344000955","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1205255.3,1205255.3,14849,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976455,193397.00
02/12/2019 08:00,2,0.000,ALERT,213.29,300.87,59.980,1549976404,"201051344000648","174011545737251",0.00,-5.00,0,299.67,306.28,0.0,0.0,0.000,1196503.0,1196503.0,38369,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976457,193398.00
02/12/2019 08:00,2,0.000,ALERT,213.74,302.07,59.969,1549976404,"201051344000645","174011545737251",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,1201365.9,1201365.9,38327,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976459,193399.00
02/12/2019 08:00,2,0.000,ALERT,213.29,302.68,59.980,1549976404,"201051344000569","174011545737251",0.00,-3.00,0,300.87,307.18,0.0,0.0,0.000,1217936.7,1217936.7,6561,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549976461,193400.00
02/12/2019 08:00,2,0.000,ALERT,213.74,301.77,59.975,1549976404,"179051228000119","174011545737251",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,5408.2,5408.2,6609,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549976462,193401.00
02/12/2019 08:15,2,0.000,ALERT,213.29,302.37,60.006,1549977304,"201051344000579","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1216495.6,1216495.6,6927,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977307,193402.00
02/12/2019 08:15,2,0.000,ALERT,211.70,299.07,60.001,1549977304,"201051344001025","174011545737251",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14854,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977308,193403.00
02/12/2019 08:15,2,0.000,ALERT,211.93,299.97,60.001,1549977304,"201051344001093","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1193612.5,1193612.5,14832,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977310,193404.00
02/12/2019 08:15,2,0.000,ALERT,213.06,301.77,59.996,1549977304,"201051344000458","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1203296.8,1203296.8,6707,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977312,193405.00
02/12/2019 08:15,2,0.000,ALERT,211.93,300.27,59.969,1549977304,"201051344000890","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1197646.5,1197646.5,14811,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977314,193406.00
02/12/2019 08:15,2,0.000,ALERT,213.06,301.77,60.012,1549977304,"201051344000988","174011545737251",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,937970.5,937970.5,6991,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977316,193407.00
02/12/2019 08:15,2,0.000,ALERT,212.61,301.47,60.043,1549977304,"201051344000582","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1177507.3,1177507.3,14782,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977318,193408.00
02/12/2019 08:15,2,0.000,ALERT,213.29,302.68,59.969,1549977304,"201051344000868","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1189474.7,1189474.7,38675,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977320,193409.00
02/12/2019 08:15,2,0.000,ALERT,213.74,302.68,59.953,1549977304,"201051344000576","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1204386.3,1204386.3,10817,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977321,193410.00
02/12/2019 08:15,2,0.000,ALERT,213.51,302.07,60.006,1549977304,"201051344001158","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1182624.7,1182624.7,6970,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977323,193411.00
02/12/2019 08:15,2,0.000,ALERT,212.16,299.67,60.049,1549977304,"201051344000917","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1194446.2,1194446.2,14660,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977325,193412.00
02/12/2019 08:15,2,0.000,ALERT,212.16,299.37,60.022,1549977304,"201051344000417","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,969245.3,969245.3,14872,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977327,193413.00
02/12/2019 08:15,2,0.000,ALERT,212.38,300.27,60.001,1549977304,"201051344000685","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14851,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977329,193414.00
02/12/2019 08:15,2,0.000,ALERT,212.16,299.37,60.006,1549977304,"201051344000651","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14835,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977331,193415.00
02/12/2019 08:15,2,0.000,ALERT,212.83,302.37,60.006,1549977304,"201051344000594","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1207175.0,1207175.0,38657,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977333,193416.00
02/12/2019 08:15,2,0.000,ALERT,213.29,301.77,60.006,1549977304,"201051344000469","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6922,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977335,193417.00
02/12/2019 08:15,2,0.000,ALERT,211.93,299.97,60.006,1549977304,"201051344000585","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1207001.3,1207001.3,14892,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977336,193418.00
02/12/2019 08:15,2,0.000,ALERT,213.74,301.47,60.012,1549977304,"201051344000853","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1208536.6,1208536.6,6631,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977338,193419.00
02/12/2019 08:15,2,0.000,ALERT,212.16,300.27,60.001,1549977304,"201051344001145","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14807,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977340,193420.00
02/12/2019 08:15,2,0.000,ALERT,211.93,299.97,59.980,1549977304,"201051344000438","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14849,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977342,193421.00
02/12/2019 08:15,2,0.000,ALERT,211.48,299.97,60.017,1549977304,"201051344001135","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1188151.5,1188151.5,14815,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977344,193422.00
02/12/2019 08:15,2,0.068,ALERT,212.61,300.87,60.033,1549977304,"201051344000983","174011545737251",31.39,-3.00,0,299.97,303.88,2.2,0.2,0.000,1208002.2,1208002.2,6635,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1549977346,193423.00
02/12/2019 08:15,2,0.000,ALERT,211.93,299.37,60.049,1549977304,"201051344001203","174011545737251",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14850,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977347,193424.00
02/12/2019 08:15,2,0.000,ALERT,211.70,299.97,60.022,1549977304,"201051344001230","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1191672.1,1191672.1,14690,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977349,193425.00
02/12/2019 08:15,2,0.000,ALERT,211.48,299.67,60.022,1549977304,"201051344000646","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1186173.5,1186173.5,14818,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977351,193426.00
02/12/2019 08:15,2,0.000,ALERT,213.06,300.57,60.022,1549977304,"201051344000867","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1188162.0,1188162.0,38701,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977353,193427.00
02/12/2019 08:15,2,0.000,ALERT,213.29,300.87,60.017,1549977304,"201051344000633","174011545737251",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,1187104.1,1187104.1,38762,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977355,193428.00
02/12/2019 08:15,2,0.000,ALERT,211.25,299.67,60.028,1549977304,"201051344000955","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1205255.3,1205255.3,14851,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549977357,193429.00
02/12/2019 08:15,2,0.000,ALERT,212.83,300.27,60.012,1549977304,"201051344000648","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1196503.0,1196503.0,38371,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977358,193430.00
02/12/2019 08:15,2,0.127,ALERT,213.06,300.87,59.990,1549977304,"201051344000645","174011545737251",17.83,-2.50,0,299.67,303.58,2.3,0.3,0.000,1201365.9,1201365.9,38329,0,0,0,L,1122011218,1,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1549977360,193431.00
02/12/2019 08:15,2,0.000,ALERT,212.83,301.47,60.012,1549977304,"201051344000569","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1217936.7,1217936.7,6563,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549977362,193432.00
02/12/2019 08:15,2,0.123,ALERT,213.06,300.57,60.006,1549977304,"179051228000119","174011545737251",31.31,-1.50,0,298.17,303.28,4.0,1.9,0.000,5408.2,5408.2,6611,0,0,0,L,46974696,1,121.33,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549977364,193433.00
02/12/2019 08:30,2,0.000,ALERT,213.29,302.98,60.012,1549978204,"201051344000579","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1216495.6,1216495.6,6929,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549978206,193434.00
02/12/2019 08:30,2,0.000,ALERT,211.70,299.37,60.054,1549978204,"201051344001025","174011545737251",0.00,-4.00,0,297.57,306.28,0.0,0.0,0.000,1201132.2,1201132.2,14856,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549978208,193435.00
02/12/2019 08:30,2,0.000,ALERT,211.93,299.97,60.006,1549978204,"201051344001093","174011545737251",0.00,-2.00,0,297.57,305.08,0.0,0.0,0.000,1193612.5,1193612.5,14834,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978210,193436.00
02/12/2019 08:30,2,0.105,ALERT,212.83,304.78,60.006,1549978204,"201051344000458","174011545737251",28.98,-1.50,0,299.67,314.40,3.3,1.2,0.000,1203296.9,1203296.9,6709,0,0,0,L,1122011218,1,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1549978211,193437.00
02/12/2019 08:30,2,0.000,ALERT,211.93,300.87,60.038,1549978204,"201051344000890","174011545737251",0.00,-2.50,0,298.47,306.88,0.0,0.0,0.000,1197646.5,1197646.5,14813,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978213,193438.00
02/12/2019 08:30,2,0.000,ALERT,212.83,302.07,60.006,1549978204,"201051344000988","174011545737251",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,937970.5,937970.5,6993,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549978215,193439.00
02/12/2019 08:30,2,0.000,ALERT,212.38,301.47,60.001,1549978204,"201051344000582","174011545737251",0.00,-4.00,0,298.47,306.28,0.0,0.0,0.000,1177507.3,1177507.3,14784,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549978217,193440.00
02/12/2019 08:30,2,0.000,ALERT,212.61,302.07,60.001,1549978204,"201051344000868","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1189474.7,1189474.7,38677,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978219,193441.00
02/12/2019 08:30,2,0.199,ALERT,213.29,302.68,60.043,1549978204,"201051344000576","174011545737251",21.41,-3.00,0,299.67,304.18,4.3,2.2,0.000,1204386.5,1204386.5,10819,0,0,0,L,1122011218,1,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1549978220,193442.00
02/12/2019 08:30,2,0.000,ALERT,213.06,301.77,60.012,1549978204,"201051344001158","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1182624.7,1182624.7,6972,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978222,193443.00
02/12/2019 08:30,2,0.000,ALERT,212.16,299.97,60.001,1549978204,"201051344000917","174011545737251",0.00,-2.00,0,296.36,304.78,0.0,0.0,0.000,1194446.2,1194446.2,14662,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978224,193444.00
02/12/2019 08:30,2,0.000,ALERT,212.16,299.67,60.033,1549978204,"201051344000417","174011545737251",0.00,-3.50,0,297.26,305.08,0.0,0.0,0.000,969245.3,969245.3,14874,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549978226,193445.00
02/12/2019 08:30,2,0.000,ALERT,212.38,300.57,60.006,1549978204,"201051344000685","174011545737251",0.00,-3.00,0,297.57,305.98,0.0,0.0,0.000,1198620.1,1198620.1,14853,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549978228,193446.00
02/12/2019 08:30,2,0.000,ALERT,211.93,299.67,60.012,1549978204,"201051344000651","174011545737251",0.00,-4.00,0,296.96,304.78,0.0,0.0,0.000,1192360.9,1192360.9,14837,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978230,193447.00
02/12/2019 08:30,2,0.000,ALERT,212.61,302.37,59.969,1549978204,"201051344000594","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1207175.0,1207175.0,38659,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978231,193448.00
02/12/2019 08:30,2,0.000,ALERT,213.06,302.07,60.022,1549978204,"201051344000469","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6924,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978233,193449.00
02/12/2019 08:30,2,0.000,ALERT,211.93,300.57,60.006,1549978204,"201051344000585","174011545737251",0.00,-3.00,0,297.26,305.38,0.0,0.0,0.000,1207001.3,1207001.3,14894,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978235,193450.00
02/12/2019 08:30,2,0.166,ALERT,213.51,318.00,59.996,1549978204,"201051344000853","174011545737251",24.27,-3.00,0,298.77,326.72,4.1,2.0,0.000,1208536.9,1208536.9,6633,0,0,0,L,1122011218,1,121.78,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1549978237,193451.00
02/12/2019 08:30,2,0.000,ALERT,212.16,300.57,59.985,1549978204,"201051344001145","174011545737251",0.00,-3.00,0,298.17,306.88,0.0,0.0,0.000,1206061.2,1206061.2,14809,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978239,193452.00
02/12/2019 08:30,2,0.000,ALERT,212.16,300.57,60.012,1549978204,"201051344000438","174011545737251",0.00,-3.50,0,297.87,306.28,0.0,0.0,0.000,1200010.7,1200010.7,14851,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978241,193453.00
02/12/2019 08:30,2,0.000,ALERT,211.70,300.27,59.959,1549978204,"201051344001135","174011545737251",0.00,-3.50,0,298.17,305.98,0.0,0.0,0.000,1188151.5,1188151.5,14817,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549978242,193454.00
02/12/2019 08:30,2,0.076,ALERT,212.83,302.07,60.006,1549978204,"201051344000983","174011545737251",33.73,-2.00,0,300.27,338.14,2.7,0.6,0.000,1208002.5,1208002.5,6638,0,0,0,L,1122011218,1,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1549978245,193455.00
02/12/2019 08:30,2,0.000,ALERT,211.93,299.67,60.028,1549978204,"201051344001203","174011545737251",0.00,-3.50,0,297.57,306.88,0.0,0.0,0.000,1197102.9,1197102.9,14852,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978247,193456.00
02/12/2019 08:30,2,0.000,ALERT,212.16,300.87,60.038,1549978204,"201051344001230","174011545737251",0.00,-3.00,0,297.87,306.28,0.0,0.0,0.000,1191672.1,1191672.1,14692,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978249,193457.00
02/12/2019 08:30,2,0.000,ALERT,211.70,299.97,60.049,1549978204,"201051344000646","174011545737251",0.00,-3.50,0,297.26,305.38,0.0,0.0,0.000,1186173.5,1186173.5,14820,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978251,193458.00
02/12/2019 08:30,2,0.000,ALERT,213.06,301.17,60.043,1549978204,"201051344000867","174011545737251",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,1188162.0,1188162.0,38703,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978253,193459.00
02/12/2019 08:30,2,0.000,ALERT,213.74,301.47,60.006,1549978204,"201051344000633","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38764,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978254,193460.00
02/12/2019 08:30,2,0.000,ALERT,211.48,300.27,60.028,1549978204,"201051344000955","174011545737251",0.00,-3.00,0,297.57,305.98,0.0,0.0,0.000,1205255.3,1205255.3,14853,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549978256,193461.00
02/12/2019 08:30,2,0.211,ALERT,213.06,335.14,60.006,1549978204,"201051344000648","174011545737251",25.41,-3.50,0,298.17,350.47,5.5,3.4,0.000,1196503.5,1196503.5,38373,0,0,0,L,1122011218,1,121.10,122.23,0100,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1549978258,193462.00
02/12/2019 08:30,2,0.221,ACTIVE,213.51,338.74,60.006,1549978204,"201051344000645","174011545737251",28.63,-2.00,0,299.07,351.67,6.4,4.3,0.009,1201366.6,1201366.6,38331,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549978259,193463.00
02/12/2019 08:30,2,0.146,ALERT,213.06,302.37,60.017,1549978204,"201051344000569","174011545737251",17.12,-3.00,0,299.67,314.70,2.5,0.5,0.000,1217936.9,1217936.9,6565,0,0,0,L,1122011218,1,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1549978261,193464.00
02/12/2019 08:30,2,0.273,ALERT,213.51,341.75,60.006,1549978204,"179051228000119","174011545737251",29.16,-0.50,0,297.57,359.18,8.1,5.9,0.004,5409.3,5409.3,6613,0,0,0,L,46974696,1,121.55,122.68,0000,-4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1549978263,193465.00
02/12/2019 08:45,2,0.000,ALERT,212.83,302.68,60.028,1549979104,"201051344000579","174011545737251",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,1216495.6,1216495.6,6931,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979106,193466.00
02/12/2019 08:45,2,0.000,ALERT,211.70,299.97,60.001,1549979104,"201051344001025","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14858,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979108,193467.00
02/12/2019 08:45,2,0.000,ALERT,211.93,300.87,60.017,1549979104,"201051344001093","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1193612.5,1193612.5,14836,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979110,193468.00
02/12/2019 08:45,2,0.193,ALERT,212.83,340.85,60.001,1549979104,"201051344000458","174011545737251",27.21,-1.00,0,298.47,342.05,5.3,3.2,0.000,1203297.3,1203297.3,6711,0,0,0,L,1122011218,1,121.33,122.01,0100,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1549979112,193469.00
02/12/2019 08:45,2,0.000,ALERT,211.70,300.87,60.001,1549979104,"201051344000890","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1197646.5,1197646.5,14815,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549979114,193470.00
02/12/2019 08:45,2,0.000,ALERT,212.38,301.47,60.001,1549979104,"201051344000988","174011545737251",0.00,-3.00,0,295.76,303.88,0.0,0.0,0.000,937970.5,937970.5,6995,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549979116,193471.00
02/12/2019 08:45,2,0.000,ALERT,212.16,300.87,60.001,1549979104,"201051344000582","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1177507.3,1177507.3,14786,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979118,193472.00
02/12/2019 08:45,2,0.000,ALERT,212.38,302.07,60.033,1549979104,"201051344000868","174011545737251",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,1189474.7,1189474.7,38679,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549979120,193473.00
02/12/2019 08:45,2,0.287,ACTIVE,213.29,339.65,59.996,1549979104,"201051344000576","174011545737251",28.67,-2.50,0,300.57,350.17,8.3,6.1,0.022,1204387.5,1204387.5,10821,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549979121,193474.00
02/12/2019 08:45,2,0.000,ALERT,212.61,301.77,59.996,1549979104,"201051344001158","174011545737251",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,1182624.7,1182624.7,6974,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979122,193475.00
02/12/2019 08:45,2,0.000,ALERT,212.16,300.27,59.996,1549979104,"201051344000917","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1194446.2,1194446.2,14664,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979124,193476.00
02/12/2019 08:45,2,0.000,ALERT,212.16,300.27,60.017,1549979104,"201051344000417","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,969245.3,969245.3,14876,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979126,193477.00
02/12/2019 08:45,2,0.000,ALERT,212.16,300.57,60.001,1549979104,"201051344000685","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14855,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979128,193478.00
02/12/2019 08:45,2,0.000,ALERT,211.93,299.67,59.980,1549979104,"201051344000651","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14839,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979130,193479.00
02/12/2019 08:45,2,0.000,ALERT,212.16,302.07,60.001,1549979104,"201051344000594","174011545737251",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,1207175.0,1207175.0,38661,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979132,193480.00
02/12/2019 08:45,2,0.000,ALERT,212.61,301.77,59.996,1549979104,"201051344000469","174011545737251",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,1191517.6,1191517.6,6926,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979133,193481.00
02/12/2019 08:45,2,0.000,ALERT,211.93,300.57,60.017,1549979104,"201051344000585","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1207001.3,1207001.3,14896,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979135,193482.00
02/12/2019 08:45,2,0.279,ACTIVE,213.51,339.95,60.006,1549979104,"201051344000853","174011545737251",30.55,-2.50,0,300.27,359.48,8.7,6.5,0.031,1208537.8,1208537.8,6635,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549979136,193483.00
02/12/2019 08:45,2,0.000,ALERT,212.16,301.17,60.043,1549979104,"201051344001145","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14811,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979138,193484.00
02/12/2019 08:45,2,0.000,ALERT,211.93,300.57,60.001,1549979104,"201051344000438","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14853,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549979140,193485.00
02/12/2019 08:45,2,0.000,ALERT,211.48,300.57,60.006,1549979104,"201051344001135","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1188151.5,1188151.5,14819,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979142,193486.00
02/12/2019 08:45,2,0.268,ACTIVE,212.83,338.44,60.006,1549979104,"201051344000983","174011545737251",31.17,-1.50,0,299.97,351.07,8.5,6.3,0.027,1208003.6,1208003.6,6640,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549979142,193487.00
02/12/2019 08:45,2,0.000,ALERT,211.93,299.97,59.996,1549979104,"201051344001203","174011545737251",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14854,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979144,193488.00
02/12/2019 08:45,2,0.074,ALERT,211.93,300.87,60.001,1549979104,"201051344001230","174011545737251",28.98,-3.00,0,298.77,302.37,2.2,0.2,0.000,1191672.1,1191672.1,14694,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1549979146,193489.00
02/12/2019 08:45,2,0.000,ALERT,211.70,300.57,59.996,1549979104,"201051344000646","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1186173.5,1186173.5,14822,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549979148,193490.00
02/12/2019 08:45,2,0.000,ALERT,212.83,300.87,60.001,1549979104,"201051344000867","174011545737251",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,1188162.0,1188162.0,38705,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549979150,193491.00
02/12/2019 08:45,2,0.000,ALERT,213.29,301.47,60.001,1549979104,"201051344000633","174011545737251",0.00,-3.50,0,296.66,303.58,0.0,0.0,0.000,1187104.1,1187104.1,38766,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549979152,193492.00
02/12/2019 08:45,2,0.000,ALERT,211.25,300.27,60.028,1549979104,"201051344000955","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1205255.3,1205255.3,14855,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549979153,193493.00
02/12/2019 08:45,2,0.314,ACTIVE,212.83,354.07,60.006,1549979104,"201051344000648","174011545737251",32.86,-3.00,0,299.07,358.28,10.5,8.2,0.035,1196504.9,1196504.9,38375,0,0,0,L,1122011218,1,120.88,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549979154,193494.00
02/12/2019 08:45,2,0.391,ACTIVE,213.06,339.65,60.001,1549979104,"201051344000645","174011545737251",30.57,-1.00,0,311.09,359.48,12.1,9.8,0.057,1201368.2,1201368.2,38332,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549979155,193495.00
02/12/2019 08:45,2,0.217,ACTIVE,212.61,338.14,60.012,1549979104,"201051344000569","174011545737251",24.41,-2.50,0,299.07,351.67,5.4,3.3,0.000,1217937.3,1217937.3,6567,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549979156,193496.00
02/12/2019 08:45,2,0.424,ACTIVE,213.06,344.76,60.006,1549979104,"179051228000119","174011545737251",31.97,0.50,0,298.17,351.67,13.8,11.4,0.057,5411.3,5411.3,6615,0,0,0,L,46974696,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549979157,193497.00
02/12/2019 09:00,2,0.000,ALERT,212.83,302.68,59.985,1549980004,"201051344000579","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1216495.6,1216495.6,6933,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980006,193498.00
02/12/2019 09:00,2,0.000,ALERT,211.70,299.67,60.006,1549980004,"201051344001025","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14860,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980008,193499.00
02/12/2019 09:00,2,0.000,ALERT,211.93,300.27,60.012,1549980004,"201051344001093","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1193612.5,1193612.5,14838,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980009,193500.00
02/12/2019 09:00,2,0.195,ACTIVE,212.83,337.84,60.001,1549980004,"201051344000458","174011545737251",27.47,-0.50,0,300.27,341.75,5.5,3.4,0.004,1203298.1,1203298.1,6713,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980010,193501.00
02/12/2019 09:00,2,0.000,ALERT,211.93,300.87,60.001,1549980004,"201051344000890","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1197646.5,1197646.5,14817,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980012,193502.00
02/12/2019 09:00,2,0.000,ALERT,212.61,301.77,60.012,1549980004,"201051344000988","174011545737251",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,937970.5,937970.5,6997,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980014,193503.00
02/12/2019 09:00,2,0.000,ALERT,212.38,301.47,60.001,1549980004,"201051344000582","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1177507.3,1177507.3,14788,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980016,193504.00
02/12/2019 09:00,2,0.000,ALERT,212.83,302.37,59.996,1549980004,"201051344000868","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1189474.7,1189474.7,38681,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980018,193505.00
02/12/2019 09:00,2,0.285,ACTIVE,213.29,339.34,60.028,1549980004,"201051344000576","174011545737251",30.08,-2.00,0,334.24,345.36,8.7,6.4,0.022,1204389.1,1204389.1,10822,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980019,193506.00
02/12/2019 09:00,2,0.000,ALERT,212.83,301.77,60.022,1549980004,"201051344001158","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1182624.7,1182624.7,6976,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980020,193507.00
02/12/2019 09:00,2,0.000,ALERT,212.16,299.67,59.969,1549980004,"201051344000917","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1194446.2,1194446.2,14666,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980022,193508.00
02/12/2019 09:00,2,0.000,ALERT,212.16,299.67,59.953,1549980004,"201051344000417","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,969245.3,969245.3,14878,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980024,193509.00
02/12/2019 09:00,2,0.000,ALERT,211.93,299.97,59.953,1549980004,"201051344000685","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14857,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980026,193510.00
02/12/2019 09:00,2,0.000,ALERT,211.93,299.07,59.985,1549980004,"201051344000651","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14841,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980028,193511.00
02/12/2019 09:00,2,0.000,ALERT,212.16,302.07,59.996,1549980004,"201051344000594","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1207175.0,1207175.0,38663,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980029,193512.00
02/12/2019 09:00,2,0.000,ALERT,212.61,301.77,60.001,1549980004,"201051344000469","174011545737251",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6928,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980031,193513.00
02/12/2019 09:00,2,0.000,ALERT,211.93,300.27,60.001,1549980004,"201051344000585","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1207001.3,1207001.3,14898,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980033,193514.00
02/12/2019 09:00,2,0.297,ACTIVE,213.51,340.25,59.996,1549980004,"201051344000853","174011545737251",30.34,-2.00,0,333.93,352.57,9.1,6.9,0.031,1208539.6,1208539.6,6636,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980034,193515.00
02/12/2019 09:00,2,0.000,ALERT,212.16,300.27,59.990,1549980004,"201051344001145","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14813,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980036,193516.00
02/12/2019 09:00,2,0.000,ALERT,211.93,299.97,60.043,1549980004,"201051344000438","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14855,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980038,193517.00
02/12/2019 09:00,2,0.000,ALERT,211.70,300.27,60.012,1549980004,"201051344001135","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1188151.5,1188151.5,14821,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980039,193518.00
02/12/2019 09:00,2,0.273,ACTIVE,212.83,341.75,60.028,1549980004,"201051344000983","174011545737251",31.55,-1.00,0,332.73,354.37,8.8,6.5,0.035,1208005.3,1208005.3,6641,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980040,193519.00
02/12/2019 09:00,2,0.000,ALERT,211.93,299.67,60.006,1549980004,"201051344001203","174011545737251",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14856,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980042,193520.00
02/12/2019 09:00,2,0.074,ALERT,211.93,300.57,60.001,1549980004,"201051344001230","174011545737251",29.46,-3.00,0,298.17,302.37,2.2,0.2,0.000,1191672.1,1191672.1,14696,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549980044,193521.00
02/12/2019 09:00,2,0.000,ALERT,211.70,299.97,60.012,1549980004,"201051344000646","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14824,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980046,193522.00
02/12/2019 09:00,2,0.000,ALERT,213.06,301.47,60.006,1549980004,"201051344000867","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,1188162.0,1188162.0,38707,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980048,193523.00
02/12/2019 09:00,2,0.000,ALERT,213.29,301.77,60.001,1549980004,"201051344000633","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38768,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980050,193524.00
02/12/2019 09:00,2,0.000,ALERT,211.70,300.27,60.001,1549980004,"201051344000955","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1205255.3,1205255.3,14857,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980051,193525.00
02/12/2019 09:00,2,0.326,ACTIVE,213.06,355.88,60.028,1549980004,"201051344000648","174011545737251",33.12,-2.00,0,335.14,363.69,11.0,8.7,0.040,1196507.1,1196507.1,38376,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980052,193526.00
02/12/2019 09:00,2,0.408,ACTIVE,213.29,340.25,60.001,1549980004,"201051344000645","174011545737251",30.63,-1.00,0,332.73,352.87,12.7,10.3,0.066,1201370.8,1201370.8,38333,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980053,193527.00
02/12/2019 09:00,2,0.217,ALERT,213.06,337.84,59.996,1549980004,"201051344000569","174011545737251",25.25,-1.50,0,300.27,341.75,5.6,3.5,0.000,1217938.2,1217938.2,6568,0,0,0,L,1122011218,1,121.10,122.23,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980055,193528.00
02/12/2019 09:00,2,0.441,ACTIVE,213.29,344.76,60.001,1549980004,"179051228000119","174011545737251",31.97,1.00,0,335.74,358.28,14.3,11.9,0.066,5414.4,5414.4,6616,0,0,0,L,46974696,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980056,193529.00
