ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 09:15,2,0.000,ALERT,213.29,302.68,60.070,1549980904,"201051344000579","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1216495.6,1216495.6,6935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980906,193530.00
02/12/2019 09:15,2,0.000,ALERT,212.38,299.97,60.033,1549980904,"201051344001025","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14862,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980908,193531.00
02/12/2019 09:15,2,0.000,ALERT,212.61,300.87,59.969,1549980904,"201051344001093","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1193612.5,1193612.5,14840,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980910,193532.00
02/12/2019 09:15,2,0.244,ALERT,213.29,337.54,60.028,1549980904,"201051344000458","174011545737251",26.38,0.00,0,300.27,342.35,6.6,4.4,0.009,1203299.0,1203299.0,6714,0,0,0,L,1122011218,1,121.78,122.23,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980912,193533.00
02/12/2019 09:15,2,0.000,ALERT,212.38,300.87,60.054,1549980904,"201051344000890","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1197646.5,1197646.5,14819,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980913,193534.00
02/12/2019 09:15,2,0.000,ALERT,213.06,301.77,60.017,1549980904,"201051344000988","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,937970.5,937970.5,6999,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980915,193535.00
02/12/2019 09:15,2,0.000,ALERT,213.29,301.77,60.012,1549980904,"201051344000582","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1177507.3,1177507.3,14790,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980917,193536.00
02/12/2019 09:15,2,0.000,ALERT,213.06,302.37,59.996,1549980904,"201051344000868","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38683,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980919,193537.00
02/12/2019 09:15,2,0.318,ACTIVE,213.96,345.36,60.012,1549980904,"201051344000576","174011545737251",31.89,-1.50,0,332.73,350.17,10.3,8.1,0.035,1204390.8,1204390.8,10823,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980920,193538.00
02/12/2019 09:15,2,0.000,ALERT,213.51,301.77,60.006,1549980904,"201051344001158","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1182624.7,1182624.7,6978,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980922,193539.00
02/12/2019 09:15,2,0.066,ALERT,212.61,299.97,60.006,1549980904,"201051344000917","174011545737251",30.10,-1.50,0,296.96,301.47,2.0,0.1,0.000,1194446.2,1194446.2,14668,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1549980923,193540.00
02/12/2019 09:15,2,0.000,ALERT,212.83,299.97,60.006,1549980904,"201051344000417","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,969245.3,969245.3,14880,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980925,193541.00
02/12/2019 09:15,2,0.000,ALERT,212.83,300.57,59.996,1549980904,"201051344000685","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14859,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980927,193542.00
02/12/2019 09:15,2,0.000,ALERT,212.61,299.67,60.006,1549980904,"201051344000651","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14843,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980929,193543.00
02/12/2019 09:15,2,0.000,ALERT,212.83,302.37,59.996,1549980904,"201051344000594","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1207175.0,1207175.0,38665,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980931,193544.00
02/12/2019 09:15,2,0.000,ALERT,213.29,301.77,60.001,1549980904,"201051344000469","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6930,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980933,193545.00
02/12/2019 09:15,2,0.000,ALERT,212.61,300.57,59.959,1549980904,"201051344000585","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1207001.3,1207001.3,14900,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980934,193546.00
02/12/2019 09:15,2,0.309,ACTIVE,213.74,369.70,60.038,1549980904,"201051344000853","174011545737251",34.49,-1.00,0,334.54,372.41,10.8,8.5,0.040,1208541.5,1208541.5,6637,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980935,193547.00
02/12/2019 09:15,2,0.000,ALERT,212.83,300.87,60.001,1549980904,"201051344001145","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980937,193548.00
02/12/2019 09:15,2,0.000,ALERT,212.61,300.57,59.980,1549980904,"201051344000438","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14857,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980939,193549.00
02/12/2019 09:15,2,0.000,ALERT,212.38,300.57,59.975,1549980904,"201051344001135","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1188151.5,1188151.5,14823,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980941,193550.00
02/12/2019 09:15,2,0.314,ACTIVE,213.29,367.60,59.969,1549980904,"201051344000983","174011545737251",34.25,-0.50,0,334.24,371.51,10.9,8.6,0.049,1208007.0,1208007.0,6642,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980942,193551.00
02/12/2019 09:15,2,0.000,ALERT,212.61,299.97,59.959,1549980904,"201051344001203","174011545737251",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14858,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549980944,193552.00
02/12/2019 09:15,2,0.072,ALERT,212.61,300.87,59.985,1549980904,"201051344001230","174011545737251",30.71,-3.00,0,298.17,302.37,2.3,0.3,0.000,1191672.1,1191672.1,14698,0,0,0,L,1122011218,1,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549980945,193553.00
02/12/2019 09:15,2,0.000,ALERT,212.38,300.57,59.996,1549980904,"201051344000646","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1186173.5,1186173.5,14826,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980947,193554.00
02/12/2019 09:15,2,0.000,ALERT,213.51,301.17,59.996,1549980904,"201051344000867","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1188162.0,1188162.0,38709,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980949,193555.00
02/12/2019 09:15,2,0.000,ALERT,213.96,301.47,59.990,1549980904,"201051344000633","174011545737251",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38770,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980951,193556.00
02/12/2019 09:15,2,0.000,ALERT,212.38,300.87,59.964,1549980904,"201051344000955","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1205255.3,1205255.3,14859,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549980953,193557.00
02/12/2019 09:15,2,0.398,ACTIVE,213.51,345.96,59.996,1549980904,"201051344000648","174011545737251",32.01,-2.00,0,334.54,367.00,13.0,10.6,0.062,1196509.3,1196509.3,38377,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980954,193558.00
02/12/2019 09:15,2,0.508,ACTIVE,213.74,340.85,60.006,1549980904,"201051344000645","174011545737251",31.19,-0.50,0,333.63,354.37,16.1,13.6,0.093,1201373.6,1201373.6,38334,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980954,193559.00
02/12/2019 09:15,2,0.223,ACTIVE,213.29,337.54,59.990,1549980904,"201051344000569","174011545737251",30.18,-1.50,0,300.87,341.45,6.8,4.7,0.013,1217939.1,1217939.1,6570,0,0,0,L,1122011218,1,121.33,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980955,193560.00
02/12/2019 09:15,2,0.502,ACTIVE,213.74,356.18,59.985,1549980904,"179051228000119","174011545737251",33.06,1.50,0,335.44,365.80,16.9,14.3,0.084,5417.4,5417.4,6617,0,0,0,L,46974696,1,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549980956,193561.00
02/12/2019 09:30,2,0.000,ALERT,213.06,302.37,59.985,1549981804,"201051344000579","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1216495.6,1216495.6,6937,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981806,193562.00
02/12/2019 09:30,2,0.000,ALERT,211.70,299.37,60.022,1549981804,"201051344001025","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14864,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981807,193563.00
02/12/2019 09:30,2,0.000,ALERT,211.93,300.27,60.017,1549981804,"201051344001093","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1193612.5,1193612.5,14842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981809,193564.00
02/12/2019 09:30,2,0.246,ACTIVE,213.29,337.54,60.017,1549981804,"201051344000458","174011545737251",29.44,0.50,0,299.97,341.75,7.4,5.2,0.013,1203300.2,1203300.2,6716,0,0,0,L,1122011218,1,121.78,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981810,193565.00
02/12/2019 09:30,2,0.000,ALERT,211.70,300.57,60.017,1549981804,"201051344000890","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1197646.5,1197646.5,14821,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981812,193566.00
02/12/2019 09:30,2,0.000,ALERT,212.83,301.47,59.980,1549981804,"201051344000988","174011545737251",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,937970.5,937970.5,7001,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981814,193567.00
02/12/2019 09:30,2,0.000,ALERT,212.38,301.17,60.017,1549981804,"201051344000582","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1177507.3,1177507.3,14792,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981816,193568.00
02/12/2019 09:30,2,0.000,ALERT,213.06,302.07,60.001,1549981804,"201051344000868","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38685,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981817,193569.00
02/12/2019 09:30,2,0.344,ACTIVE,213.74,360.69,60.017,1549981804,"201051344000576","174011545737251",33.54,-1.00,0,333.93,367.30,11.7,9.4,0.035,1204393.0,1204393.0,10824,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981818,193570.00
02/12/2019 09:30,2,0.000,ALERT,213.06,301.47,60.012,1549981804,"201051344001158","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1182624.7,1182624.7,6980,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981820,193571.00
02/12/2019 09:30,2,0.064,ALERT,212.16,299.97,60.017,1549981804,"201051344000917","174011545737251",30.77,-1.50,0,297.26,301.47,2.0,0.0,0.000,1194446.2,1194446.2,14670,0,0,0,L,1122011218,1,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549981822,193572.00
02/12/2019 09:30,2,0.000,ALERT,212.16,299.97,60.028,1549981804,"201051344000417","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,969245.3,969245.3,14882,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981824,193573.00
02/12/2019 09:30,2,0.000,ALERT,212.38,300.27,60.006,1549981804,"201051344000685","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14861,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981826,193574.00
02/12/2019 09:30,2,0.000,ALERT,211.93,299.37,60.070,1549981804,"201051344000651","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14845,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981827,193575.00
02/12/2019 09:30,2,0.000,ALERT,212.61,301.77,60.017,1549981804,"201051344000594","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1207175.0,1207175.0,38667,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549981829,193576.00
02/12/2019 09:30,2,0.000,ALERT,213.29,301.77,59.975,1549981804,"201051344000469","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1191517.6,1191517.6,6932,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981831,193577.00
02/12/2019 09:30,2,0.000,ALERT,212.16,300.57,60.075,1549981804,"201051344000585","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1207001.3,1207001.3,14902,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981833,193578.00
02/12/2019 09:30,2,0.311,ACTIVE,213.74,373.31,60.017,1549981804,"201051344000853","174011545737251",34.91,-1.00,0,336.34,376.62,11.0,8.7,0.040,1208543.6,1208543.6,6638,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981834,193579.00
02/12/2019 09:30,2,0.000,ALERT,212.16,300.57,60.017,1549981804,"201051344001145","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14817,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981836,193580.00
02/12/2019 09:30,2,0.000,ALERT,211.93,300.27,60.022,1549981804,"201051344000438","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14859,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549981838,193581.00
02/12/2019 09:30,2,0.000,ALERT,211.48,300.27,60.012,1549981804,"201051344001135","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1188151.5,1188151.5,14825,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981839,193582.00
02/12/2019 09:30,2,0.342,ACTIVE,213.29,370.90,60.012,1549981804,"201051344000983","174011545737251",34.59,-0.50,0,333.63,376.31,12.1,9.7,0.057,1208009.3,1208009.3,6643,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981840,193583.00
02/12/2019 09:30,2,0.000,ALERT,211.93,299.97,60.059,1549981804,"201051344001203","174011545737251",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14860,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981842,193584.00
02/12/2019 09:30,2,0.072,ALERT,211.93,300.27,60.012,1549981804,"201051344001230","174011545737251",31.25,-2.50,0,298.77,302.37,2.3,0.3,0.000,1191672.2,1191672.2,14700,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549981844,193585.00
02/12/2019 09:30,2,0.000,ALERT,211.48,299.97,60.006,1549981804,"201051344000646","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14828,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981846,193586.00
02/12/2019 09:30,2,0.000,ALERT,213.29,300.87,60.012,1549981804,"201051344000867","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1188162.0,1188162.0,38711,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981848,193587.00
02/12/2019 09:30,2,0.000,ALERT,213.96,301.17,60.017,1549981804,"201051344000633","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1187104.1,1187104.1,38772,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549981849,193588.00
02/12/2019 09:30,2,0.000,ALERT,211.70,300.27,60.017,1549981804,"201051344000955","174011545737251",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,1205255.3,1205255.3,14861,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549981851,193589.00
02/12/2019 09:30,2,0.436,ACTIVE,213.29,363.69,60.012,1549981804,"201051344000648","174011545737251",33.79,-1.50,0,334.84,368.80,14.9,12.5,0.071,1196512.2,1196512.2,38378,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981852,193590.00
02/12/2019 09:30,2,0.578,ACTIVE,213.74,341.75,60.012,1549981804,"201051344000645","174011545737251",30.51,0.00,0,333.63,358.58,17.9,15.4,0.115,1201377.2,1201377.2,38335,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981853,193591.00
02/12/2019 09:30,2,0.248,ACTIVE,213.29,337.84,60.012,1549981804,"201051344000569","174011545737251",30.02,-1.00,0,327.92,347.76,7.5,5.4,0.018,1217940.4,1217940.4,6571,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981854,193592.00
02/12/2019 09:30,2,0.586,ACTIVE,213.74,351.97,60.006,1549981804,"179051228000119","174011545737251",32.52,2.00,0,336.34,366.70,19.3,16.7,0.110,5421.2,5421.2,6618,0,0,0,L,46974696,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549981855,193593.00
02/12/2019 09:45,2,0.000,ALERT,213.06,302.68,60.006,1549982703,"201051344000579","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1216495.6,1216495.6,6939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982706,193594.00
02/12/2019 09:45,2,0.000,ALERT,212.16,299.97,60.006,1549982703,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14866,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982708,193595.00
02/12/2019 09:45,2,0.000,ALERT,212.38,300.57,60.006,1549982703,"201051344001093","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1193612.5,1193612.5,14844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982710,193596.00
02/12/2019 09:45,2,0.260,ACTIVE,213.29,347.16,59.996,1549982703,"201051344000458","174011545737251",32.18,1.00,0,327.02,349.26,8.5,6.3,0.018,1203301.6,1203301.6,6717,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982711,193597.00
02/12/2019 09:45,2,0.000,ALERT,212.38,301.17,60.001,1549982703,"201051344000890","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1197646.5,1197646.5,14823,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982713,193598.00
02/12/2019 09:45,2,0.000,ALERT,213.06,301.77,60.001,1549982703,"201051344000988","174011545737251",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,937970.5,937970.5,7003,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982715,193599.00
02/12/2019 09:45,2,0.000,ALERT,212.83,301.77,59.990,1549982703,"201051344000582","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1177507.3,1177507.3,14794,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982716,193600.00
02/12/2019 09:45,2,0.000,ALERT,213.06,302.37,60.038,1549982703,"201051344000868","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1189474.7,1189474.7,38687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982718,193601.00
02/12/2019 09:45,2,0.379,ACTIVE,213.74,369.70,60.001,1549982703,"201051344000576","174011545737251",34.45,-0.50,0,334.54,374.81,13.3,10.9,0.057,1204395.4,1204395.4,10825,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982719,193602.00
02/12/2019 09:45,2,0.000,ALERT,213.06,301.77,60.012,1549982703,"201051344001158","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1182624.7,1182624.7,6982,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549982721,193603.00
02/12/2019 09:45,2,0.064,ALERT,212.38,299.97,60.006,1549982703,"201051344000917","174011545737251",31.37,-1.50,0,296.96,301.77,2.1,0.1,0.000,1194446.2,1194446.2,14672,0,0,0,L,1122011218,1,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549982723,193604.00
02/12/2019 09:45,2,0.000,ALERT,212.38,299.97,60.006,1549982703,"201051344000417","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,969245.3,969245.3,14884,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982725,193605.00
02/12/2019 09:45,2,0.000,ALERT,212.38,300.27,60.012,1549982703,"201051344000685","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14863,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982727,193606.00
02/12/2019 09:45,2,0.000,ALERT,212.38,299.67,60.033,1549982703,"201051344000651","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1192360.9,1192360.9,14847,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982728,193607.00
02/12/2019 09:45,2,0.000,ALERT,212.61,302.07,59.996,1549982703,"201051344000594","174011545737251",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,1207175.0,1207175.0,38669,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549982730,193608.00
02/12/2019 09:45,2,0.000,ALERT,213.06,301.77,60.017,1549982703,"201051344000469","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1191517.6,1191517.6,6934,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982732,193609.00
02/12/2019 09:45,2,0.000,ALERT,212.38,300.27,60.006,1549982703,"201051344000585","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1207001.3,1207001.3,14904,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982734,193610.00
02/12/2019 09:45,2,0.314,ACTIVE,213.74,376.92,60.017,1549982703,"201051344000853","174011545737251",35.27,-0.50,0,335.74,381.42,11.3,9.0,0.044,1208545.8,1208545.8,6639,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982735,193611.00
02/12/2019 09:45,2,0.000,ALERT,212.38,300.57,60.012,1549982703,"201051344001145","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,1206061.2,1206061.2,14819,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982737,193612.00
02/12/2019 09:45,2,0.000,ALERT,212.38,300.27,60.012,1549982703,"201051344000438","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14861,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982738,193613.00
02/12/2019 09:45,2,0.000,ALERT,211.93,300.27,60.001,1549982703,"201051344001135","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1188151.5,1188151.5,14827,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982740,193614.00
02/12/2019 09:45,2,0.408,ACTIVE,213.06,354.67,60.049,1549982703,"201051344000983","174011545737251",32.82,0.00,0,333.93,377.82,13.6,11.2,0.075,1208011.8,1208011.8,6644,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982741,193615.00
02/12/2019 09:45,2,0.000,ALERT,212.16,299.97,60.028,1549982703,"201051344001203","174011545737251",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14862,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982743,193616.00
02/12/2019 09:45,2,0.072,ALERT,212.16,300.57,60.017,1549982703,"201051344001230","174011545737251",31.79,-2.50,0,298.47,308.09,2.4,0.4,0.000,1191672.3,1191672.3,14702,0,0,0,L,1122011218,1,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549982745,193617.00
02/12/2019 09:45,2,0.000,ALERT,211.93,299.97,60.006,1549982703,"201051344000646","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14830,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982747,193618.00
02/12/2019 09:45,2,0.000,ALERT,213.06,300.87,60.028,1549982703,"201051344000867","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1188162.0,1188162.0,38713,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982749,193619.00
02/12/2019 09:45,2,0.000,ALERT,213.51,301.17,60.028,1549982703,"201051344000633","174011545737251",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,1187104.1,1187104.1,38774,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549982750,193620.00
02/12/2019 09:45,2,0.000,ALERT,211.70,300.27,60.017,1549982703,"201051344000955","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1205255.3,1205255.3,14863,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549982752,193621.00
02/12/2019 09:45,2,0.504,ACTIVE,213.06,355.28,60.022,1549982703,"201051344000648","174011545737251",32.92,-1.50,0,334.24,374.21,16.8,14.3,0.088,1196515.4,1196515.4,38379,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982753,193622.00
02/12/2019 09:45,2,0.648,ACTIVE,213.51,347.46,60.017,1549982703,"201051344000645","174011545737251",31.95,0.50,0,334.24,362.49,21.1,18.4,0.133,1201381.3,1201381.3,38336,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982754,193623.00
02/12/2019 09:45,2,0.268,ACTIVE,213.06,338.44,60.017,1549982703,"201051344000569","174011545737251",31.29,-0.50,0,332.43,350.47,8.5,6.3,0.027,1217941.8,1217941.8,6572,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982755,193624.00
02/12/2019 09:45,2,0.658,ACTIVE,213.29,356.48,60.028,1549982703,"179051228000119","174011545737251",32.94,2.50,0,336.64,364.59,22.0,19.3,0.128,5422.9,5422.9,6619,0,0,0,L,46974696,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549982756,193625.00
02/12/2019 10:00,2,0.000,ALERT,212.83,301.47,60.017,1549983605,"201051344000579","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1216495.6,1216495.6,6941,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983607,193626.00
02/12/2019 10:00,2,0.000,ALERT,212.16,299.97,60.017,1549983605,"201051344001025","174011545737251",0.00,-3.00,0,298.17,310.19,0.0,0.0,0.000,1201132.2,1201132.2,14868,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983609,193627.00
02/12/2019 10:00,2,0.000,ALERT,212.38,300.57,60.028,1549983605,"201051344001093","174011545737251",0.00,-1.50,0,298.47,310.19,0.0,0.0,0.000,1193612.5,1193612.5,14846,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983610,193628.00
02/12/2019 10:00,2,0.246,ACTIVE,212.61,336.34,59.980,1549983605,"201051344000458","174011545737251",30.75,1.00,0,333.33,354.07,7.7,5.5,0.018,1203303.0,1203303.0,6718,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983611,193629.00
02/12/2019 10:00,2,0.000,ALERT,212.16,300.87,59.975,1549983605,"201051344000890","174011545737251",0.00,-2.00,0,299.07,311.09,0.0,0.0,0.000,1197646.5,1197646.5,14825,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983613,193630.00
02/12/2019 10:00,2,0.000,ALERT,212.38,300.57,60.012,1549983605,"201051344000988","174011545737251",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,937970.5,937970.5,7005,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983615,193631.00
02/12/2019 10:00,2,0.000,ALERT,212.83,301.47,60.012,1549983605,"201051344000582","174011545737251",0.00,-3.00,0,299.67,311.69,0.0,0.0,0.000,1177507.3,1177507.3,14796,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983617,193632.00
02/12/2019 10:00,2,0.000,ALERT,212.38,301.17,60.022,1549983605,"201051344000868","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38689,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983619,193633.00
02/12/2019 10:00,2,0.354,ACTIVE,213.06,366.40,60.001,1549983605,"201051344000576","174011545737251",34.11,0.00,0,335.14,375.41,12.3,9.9,0.053,1204397.9,1204397.9,10826,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983619,193634.00
02/12/2019 10:00,2,0.000,ALERT,212.61,300.57,60.022,1549983605,"201051344001158","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1182624.7,1182624.7,6984,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983621,193635.00
02/12/2019 10:00,2,0.064,ALERT,212.61,299.97,59.980,1549983605,"201051344000917","174011545737251",30.95,-1.00,0,297.26,309.89,2.0,0.1,0.000,1194446.2,1194446.2,14674,0,0,0,L,1122011218,1,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549983623,193636.00
02/12/2019 10:00,2,0.000,ALERT,212.61,299.97,60.006,1549983605,"201051344000417","174011545737251",0.00,-2.50,0,297.87,310.49,0.0,0.0,0.000,969245.3,969245.3,14886,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983625,193637.00
02/12/2019 10:00,2,0.000,ALERT,212.61,300.57,60.043,1549983605,"201051344000685","174011545737251",0.00,-2.00,0,298.17,311.09,0.0,0.0,0.000,1198620.1,1198620.1,14865,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983627,193638.00
02/12/2019 10:00,2,0.000,ALERT,212.61,299.67,60.006,1549983605,"201051344000651","174011545737251",0.00,-3.50,0,297.87,309.59,0.0,0.0,0.000,1192360.9,1192360.9,14849,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549983629,193639.00
02/12/2019 10:00,2,0.000,ALERT,212.38,301.17,60.012,1549983605,"201051344000594","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1207175.0,1207175.0,38671,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983630,193640.00
02/12/2019 10:00,2,0.000,ALERT,212.83,300.87,60.001,1549983605,"201051344000469","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1191517.6,1191517.6,6936,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549983632,193641.00
02/12/2019 10:00,2,0.000,ALERT,212.61,300.57,59.996,1549983605,"201051344000585","174011545737251",0.00,-2.50,0,297.87,310.49,0.0,0.0,0.000,1207001.3,1207001.3,14906,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983634,193642.00
02/12/2019 10:00,2,0.312,ACTIVE,213.29,374.81,59.996,1549983605,"201051344000853","174011545737251",34.99,0.00,0,335.44,382.93,11.1,8.8,0.040,1208548.0,1208548.0,6640,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983635,193643.00
02/12/2019 10:00,2,0.000,ALERT,212.83,300.87,60.006,1549983605,"201051344001145","174011545737251",0.00,-2.50,0,298.77,311.39,0.0,0.0,0.000,1206061.2,1206061.2,14821,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983637,193644.00
02/12/2019 10:00,2,0.000,ALERT,212.61,300.57,60.017,1549983605,"201051344000438","174011545737251",0.00,-3.00,0,298.77,310.49,0.0,0.0,0.000,1200010.7,1200010.7,14863,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983639,193645.00
02/12/2019 10:00,2,0.000,ALERT,212.16,300.57,60.006,1549983605,"201051344001135","174011545737251",0.00,-2.50,0,298.47,310.19,0.0,0.0,0.000,1188151.5,1188151.5,14829,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983641,193646.00
02/12/2019 10:00,2,0.359,ACTIVE,212.83,371.51,60.001,1549983605,"201051344000983","174011545737251",34.59,0.50,0,333.63,377.22,12.7,10.3,0.062,1208014.4,1208014.4,6645,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983641,193647.00
02/12/2019 10:00,2,0.000,ALERT,212.38,299.97,59.980,1549983605,"201051344001203","174011545737251",0.00,-2.50,0,298.17,311.09,0.0,0.0,0.000,1197102.9,1197102.9,14864,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549983643,193648.00
02/12/2019 10:00,2,0.070,ALERT,212.38,300.87,60.006,1549983605,"201051344001230","174011545737251",31.41,-2.50,0,298.47,311.39,2.3,0.3,0.000,1191672.3,1191672.3,14704,0,0,0,L,1122011218,1,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549983645,193649.00
02/12/2019 10:00,2,0.000,ALERT,212.16,300.27,60.001,1549983605,"201051344000646","174011545737251",0.00,-2.50,0,297.57,310.79,0.0,0.0,0.000,1186173.5,1186173.5,14832,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983647,193650.00
02/12/2019 10:00,2,0.000,ALERT,212.83,300.27,60.006,1549983605,"201051344000867","174011545737251",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,1188162.0,1188162.0,38715,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549983649,193651.00
02/12/2019 10:00,2,0.000,ALERT,213.29,300.27,60.012,1549983605,"201051344000633","174011545737251",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,1187104.1,1187104.1,38776,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983651,193652.00
02/12/2019 10:00,2,0.000,ALERT,211.93,300.27,60.038,1549983605,"201051344000955","174011545737251",0.00,-2.00,0,298.47,310.49,0.0,0.0,0.000,1205255.3,1205255.3,14865,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549983652,193653.00
02/12/2019 10:00,2,0.473,ACTIVE,212.61,352.57,60.012,1549983605,"201051344000648","174011545737251",32.58,-1.00,0,332.73,374.81,15.6,13.1,0.075,1196518.7,1196518.7,38380,0,0,0,L,1122011218,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983653,193654.00
02/12/2019 10:00,2,0.600,ACTIVE,213.06,340.85,59.985,1549983605,"201051344000645","174011545737251",31.15,0.50,0,334.24,363.09,19.0,16.4,0.119,1201385.4,1201385.4,38337,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983654,193655.00
02/12/2019 10:00,2,0.254,ACTIVE,212.61,337.24,59.990,1549983605,"201051344000569","174011545737251",30.93,-0.50,0,332.43,354.07,8.0,5.8,0.018,1217943.2,1217943.2,6573,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983655,193656.00
02/12/2019 10:00,2,0.613,ACTIVE,213.06,351.97,60.001,1549983605,"179051228000119","174011545737251",32.48,2.50,0,335.44,367.00,20.2,17.6,0.115,5427.3,5427.3,6620,0,0,0,L,46974696,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549983656,193657.00
02/12/2019 10:15,2,0.000,ALERT,213.06,302.07,60.006,1549984504,"201051344000579","174011545737251",0.00,-2.00,0,299.07,312.29,0.0,0.0,0.000,1216495.6,1216495.6,6943,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984506,193658.00
02/12/2019 10:15,2,0.000,ALERT,212.16,299.37,60.033,1549984504,"201051344001025","174011545737251",0.00,-3.00,0,297.57,314.40,0.0,0.0,0.000,1201132.2,1201132.2,14870,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984508,193659.00
02/12/2019 10:15,2,0.000,ALERT,212.16,299.97,60.049,1549984504,"201051344001093","174011545737251",0.00,-1.50,0,297.57,313.50,0.0,0.0,0.000,1193612.5,1193612.5,14848,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984510,193660.00
02/12/2019 10:15,2,0.258,ACTIVE,212.83,348.06,60.022,1549984504,"201051344000458","174011545737251",32.32,1.00,0,331.83,350.47,8.5,6.3,0.022,1203304.4,1203304.4,6719,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984511,193661.00
02/12/2019 10:15,2,0.000,ALERT,211.93,300.27,60.017,1549984504,"201051344000890","174011545737251",0.00,-2.00,0,298.47,315.90,0.0,0.0,0.000,1197646.5,1197646.5,14827,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549984513,193662.00
02/12/2019 10:15,2,0.000,ALERT,212.83,301.17,60.028,1549984504,"201051344000988","174011545737251",0.00,-2.00,0,296.06,311.69,0.0,0.0,0.000,937970.5,937970.5,7007,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984514,193663.00
02/12/2019 10:15,2,0.000,ALERT,212.61,300.87,60.028,1549984504,"201051344000582","174011545737251",0.00,-3.00,0,298.77,315.00,0.0,0.0,0.000,1177507.3,1177507.3,14798,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984516,193664.00
02/12/2019 10:15,2,0.000,ALERT,212.83,301.77,60.065,1549984504,"201051344000868","174011545737251",0.00,-2.00,0,298.77,313.20,0.0,0.0,0.000,1189474.7,1189474.7,38691,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984518,193665.00
02/12/2019 10:15,2,0.377,ACTIVE,213.51,369.40,60.033,1549984504,"201051344000576","174011545737251",34.35,0.00,0,333.63,373.61,13.2,10.8,0.057,1204400.5,1204400.5,10827,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984519,193666.00
02/12/2019 10:15,2,0.000,ALERT,213.06,301.47,60.022,1549984504,"201051344001158","174011545737251",0.00,-3.00,0,298.17,311.69,0.0,0.0,0.000,1182624.7,1182624.7,6986,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549984521,193667.00
02/12/2019 10:15,2,0.066,ALERT,212.38,299.37,60.017,1549984504,"201051344000917","174011545737251",31.25,-1.00,0,296.66,312.89,2.1,0.1,0.000,1194446.2,1194446.2,14676,0,0,0,L,1122011218,1,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549984523,193668.00
02/12/2019 10:15,2,0.000,ALERT,212.16,299.07,60.022,1549984504,"201051344000417","174011545737251",0.00,-2.50,0,297.26,314.10,0.0,0.0,0.000,969245.3,969245.3,14888,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549984524,193669.00
02/12/2019 10:15,2,0.000,ALERT,212.38,299.67,60.043,1549984504,"201051344000685","174011545737251",0.00,-2.00,0,297.87,315.00,0.0,0.0,0.000,1198620.1,1198620.1,14867,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984526,193670.00
02/12/2019 10:15,2,0.000,ALERT,212.16,299.07,60.022,1549984504,"201051344000651","174011545737251",0.00,-3.50,0,297.26,313.20,0.0,0.0,0.000,1192360.9,1192360.9,14851,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984528,193671.00
02/12/2019 10:15,2,0.000,ALERT,212.16,301.47,60.017,1549984504,"201051344000594","174011545737251",0.00,-2.50,0,298.47,313.20,0.0,0.0,0.000,1207175.0,1207175.0,38673,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984530,193672.00
02/12/2019 10:15,2,0.000,ALERT,212.83,301.17,60.017,1549984504,"201051344000469","174011545737251",0.00,-3.00,0,297.87,311.99,0.0,0.0,0.000,1191517.6,1191517.6,6938,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549984532,193673.00
