ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 10:15,2,0.000,ALERT,211.93,299.67,60.022,1549984504,"201051344000585","174011545737251",0.00,-2.00,0,297.26,313.50,0.0,0.0,0.000,1207001.3,1207001.3,14908,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549984534,193674.00
02/12/2019 10:15,2,0.312,ACTIVE,213.51,376.01,60.022,1549984504,"201051344000853","174011545737251",35.19,0.00,0,334.54,382.63,11.2,8.9,0.044,1208550.2,1208550.2,6641,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984535,193675.00
02/12/2019 10:15,2,0.000,ALERT,212.38,299.97,60.012,1549984504,"201051344001145","174011545737251",0.00,-2.00,0,298.17,315.90,0.0,0.0,0.000,1206061.2,1206061.2,14823,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984536,193676.00
02/12/2019 10:15,2,0.000,ALERT,212.16,299.67,60.028,1549984504,"201051344000438","174011545737251",0.00,-2.50,0,298.17,314.70,0.0,0.0,0.000,1200010.7,1200010.7,14865,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984538,193677.00
02/12/2019 10:15,2,0.000,ALERT,211.70,299.67,60.017,1549984504,"201051344001135","174011545737251",0.00,-2.00,0,298.17,314.40,0.0,0.0,0.000,1188151.5,1188151.5,14831,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984540,193678.00
02/12/2019 10:15,2,0.398,ACTIVE,212.83,360.08,60.012,1549984504,"201051344000983","174011545737251",33.36,0.50,0,333.63,377.82,13.5,11.1,0.080,1208017.0,1208017.0,6646,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984541,193679.00
02/12/2019 10:15,2,0.000,ALERT,212.16,299.07,60.017,1549984504,"201051344001203","174011545737251",0.00,-2.50,0,297.57,315.30,0.0,0.0,0.000,1197102.9,1197102.9,14866,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984543,193680.00
02/12/2019 10:15,2,0.072,ALERT,211.93,299.97,60.043,1549984504,"201051344001230","174011545737251",31.71,-2.50,0,297.87,315.30,2.4,0.4,0.000,1191672.4,1191672.4,14706,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549984545,193681.00
02/12/2019 10:15,2,0.000,ALERT,211.93,299.97,60.033,1549984504,"201051344000646","174011545737251",0.00,-2.50,0,297.26,314.10,0.0,0.0,0.000,1186173.5,1186173.5,14834,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984547,193682.00
02/12/2019 10:15,2,0.000,ALERT,213.06,300.27,60.006,1549984504,"201051344000867","174011545737251",0.00,-1.50,0,297.57,312.29,0.0,0.0,0.000,1188162.0,1188162.0,38717,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984548,193683.00
02/12/2019 10:15,2,0.000,ALERT,213.29,300.87,60.017,1549984504,"201051344000633","174011545737251",0.00,-2.50,0,296.96,312.59,0.0,0.0,0.000,1187104.1,1187104.1,38778,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984550,193684.00
02/12/2019 10:15,2,0.000,ALERT,211.70,299.97,60.017,1549984504,"201051344000955","174011545737251",0.00,-2.50,0,297.57,314.10,0.0,0.0,0.000,1205255.3,1205255.3,14867,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549984552,193685.00
02/12/2019 10:15,2,0.506,ACTIVE,213.06,357.98,59.980,1549984504,"201051344000648","174011545737251",33.06,-1.00,0,334.24,372.71,17.0,14.5,0.088,1196522.1,1196522.1,38381,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984553,193686.00
02/12/2019 10:15,2,0.641,ACTIVE,213.29,344.45,60.022,1549984504,"201051344000645","174011545737251",31.57,1.00,0,332.73,360.69,20.5,17.9,0.133,1201389.7,1201389.7,38338,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984554,193687.00
02/12/2019 10:15,2,0.270,ACTIVE,212.83,337.54,60.028,1549984504,"201051344000569","174011545737251",31.07,0.00,0,332.13,350.77,8.6,6.3,0.027,1217944.7,1217944.7,6574,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984555,193688.00
02/12/2019 10:15,2,0.658,ACTIVE,213.06,352.57,60.017,1549984504,"179051228000119","174011545737251",32.56,3.00,0,336.04,363.39,21.7,19.1,0.124,5431.8,5431.8,6621,0,0,0,L,46974696,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549984556,193689.00
02/12/2019 10:30,2,0.000,ALERT,213.06,302.68,60.012,1549985404,"201051344000579","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1216495.6,1216495.6,6945,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985406,193690.00
02/12/2019 10:30,2,0.000,ALERT,212.16,300.27,60.022,1549985404,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14872,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985408,193691.00
02/12/2019 10:30,2,0.000,ALERT,212.38,300.87,60.022,1549985404,"201051344001093","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1193612.5,1193612.5,14850,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549985410,193692.00
02/12/2019 10:30,2,0.246,ACTIVE,212.83,337.84,60.054,1549985404,"201051344000458","174011545737251",31.01,1.00,0,333.63,356.48,7.8,5.6,0.018,1203305.9,1203305.9,6720,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985411,193693.00
02/12/2019 10:30,2,0.000,ALERT,212.38,301.17,60.028,1549985404,"201051344000890","174011545737251",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,1197646.5,1197646.5,14829,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549985412,193694.00
02/12/2019 10:30,2,0.000,ALERT,212.61,301.77,60.028,1549985404,"201051344000988","174011545737251",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,937970.5,937970.5,7009,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985414,193695.00
02/12/2019 10:30,2,0.000,ALERT,213.06,302.07,60.038,1549985404,"201051344000582","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1177507.3,1177507.3,14800,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549985416,193696.00
02/12/2019 10:30,2,0.000,ALERT,212.83,302.37,60.022,1549985404,"201051344000868","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1189474.7,1189474.7,38693,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549985418,193697.00
02/12/2019 10:30,2,0.365,ACTIVE,213.51,366.70,60.028,1549985404,"201051344000576","174011545737251",34.15,0.00,0,334.54,375.11,12.6,10.3,0.049,1204403.1,1204403.1,10828,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985419,193698.00
02/12/2019 10:30,2,0.000,ALERT,212.83,301.77,60.033,1549985404,"201051344001158","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1182624.7,1182624.7,6988,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985421,193699.00
02/12/2019 10:30,2,0.064,ALERT,212.61,300.57,60.012,1549985404,"201051344000917","174011545737251",30.91,-0.50,0,296.66,302.07,2.1,0.1,0.000,1194446.2,1194446.2,14678,0,0,0,L,1122011218,1,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549985422,193700.00
02/12/2019 10:30,2,0.000,ALERT,212.61,299.97,60.022,1549985404,"201051344000417","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,969245.3,969245.3,14890,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985424,193701.00
02/12/2019 10:30,2,0.000,ALERT,212.83,300.87,59.980,1549985404,"201051344000685","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14869,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549985426,193702.00
02/12/2019 10:30,2,0.000,ALERT,212.38,299.67,60.017,1549985404,"201051344000651","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1192360.9,1192360.9,14853,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985428,193703.00
02/12/2019 10:30,2,0.000,ALERT,212.38,302.37,60.028,1549985404,"201051344000594","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,1207175.0,1207175.0,38675,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985430,193704.00
02/12/2019 10:30,2,0.000,ALERT,213.06,302.07,60.065,1549985404,"201051344000469","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6940,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985432,193705.00
02/12/2019 10:30,2,0.000,ALERT,212.38,300.87,60.028,1549985404,"201051344000585","174011545737251",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,1207001.3,1207001.3,14910,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985434,193706.00
02/12/2019 10:30,2,0.311,ACTIVE,213.51,373.91,60.054,1549985404,"201051344000853","174011545737251",34.95,0.00,0,335.44,383.53,11.0,8.7,0.040,1208552.4,1208552.4,6642,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985435,193707.00
02/12/2019 10:30,2,0.000,ALERT,212.61,300.87,60.017,1549985404,"201051344001145","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1206061.2,1206061.2,14825,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549985436,193708.00
02/12/2019 10:30,2,0.000,ALERT,212.61,300.87,60.022,1549985404,"201051344000438","174011545737251",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,1200010.7,1200010.7,14867,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985438,193709.00
02/12/2019 10:30,2,0.000,ALERT,212.16,300.87,60.028,1549985404,"201051344001135","174011545737251",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,1188151.5,1188151.5,14833,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985440,193710.00
02/12/2019 10:30,2,0.383,ACTIVE,212.83,341.15,59.996,1549985404,"201051344000983","174011545737251",31.43,0.50,0,333.63,377.52,12.2,9.9,0.066,1208019.7,1208019.7,6647,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985441,193711.00
02/12/2019 10:30,2,0.000,ALERT,212.38,300.27,60.017,1549985404,"201051344001203","174011545737251",0.00,-2.50,0,297.26,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14868,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985443,193712.00
02/12/2019 10:30,2,0.074,ALERT,212.38,301.17,59.996,1549985404,"201051344001230","174011545737251",30.67,-2.50,0,297.87,309.89,2.2,0.2,0.000,1191672.5,1191672.5,14708,0,0,0,L,1122011218,1,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549985445,193713.00
02/12/2019 10:30,2,0.000,ALERT,212.16,300.87,60.022,1549985404,"201051344000646","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1186173.5,1186173.5,14836,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985446,193714.00
02/12/2019 10:30,2,0.000,ALERT,213.06,300.87,60.028,1549985404,"201051344000867","174011545737251",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,1188162.0,1188162.0,38719,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985448,193715.00
02/12/2019 10:30,2,0.000,ALERT,213.51,301.47,60.028,1549985404,"201051344000633","174011545737251",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38780,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985450,193716.00
02/12/2019 10:30,2,0.000,ALERT,211.93,300.57,60.033,1549985404,"201051344000955","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1205255.3,1205255.3,14869,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549985452,193717.00
02/12/2019 10:30,2,0.480,ACTIVE,213.06,345.66,60.028,1549985404,"201051344000648","174011545737251",31.93,-1.00,0,334.24,373.31,15.6,13.1,0.084,1196525.5,1196525.5,38382,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985453,193718.00
02/12/2019 10:30,2,0.582,ACTIVE,213.51,344.76,60.028,1549985404,"201051344000645","174011545737251",31.61,1.00,0,334.24,361.89,18.7,16.1,0.115,1201393.9,1201393.9,38339,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985454,193719.00
02/12/2019 10:30,2,0.252,ACTIVE,213.06,339.04,60.038,1549985404,"201051344000569","174011545737251",31.29,0.00,0,332.43,349.56,8.0,5.8,0.027,1217946.2,1217946.2,6575,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985455,193720.00
02/12/2019 10:30,2,0.611,ACTIVE,213.51,346.56,60.033,1549985404,"179051228000119","174011545737251",32.14,2.50,0,335.74,363.39,19.9,17.3,0.119,5436.3,5436.3,6622,0,0,0,L,46974696,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549985456,193721.00
02/12/2019 10:45,2,0.000,ALERT,213.06,302.68,60.033,1549986304,"201051344000579","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1216495.6,1216495.6,6947,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549986306,193722.00
02/12/2019 10:45,2,0.000,ALERT,211.93,300.27,60.043,1549986304,"201051344001025","174011545737251",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14874,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549986308,193723.00
02/12/2019 10:45,2,0.000,ALERT,212.16,300.87,60.033,1549986304,"201051344001093","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1193612.5,1193612.5,14852,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986309,193724.00
02/12/2019 10:45,2,0.301,ACTIVE,213.06,349.86,60.033,1549986304,"201051344000458","174011545737251",32.46,1.50,0,332.73,374.21,9.9,7.7,0.035,1203307.7,1203307.7,6721,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986310,193725.00
02/12/2019 10:45,2,0.000,ALERT,211.93,301.17,59.996,1549986304,"201051344000890","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1197646.5,1197646.5,14831,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549986312,193726.00
02/12/2019 10:45,2,0.000,ALERT,212.61,301.77,60.022,1549986304,"201051344000988","174011545737251",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,937970.5,937970.5,7011,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986314,193727.00
02/12/2019 10:45,2,0.000,ALERT,212.38,301.77,60.028,1549986304,"201051344000582","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1177507.3,1177507.3,14802,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986316,193728.00
02/12/2019 10:45,2,0.000,ALERT,212.61,302.07,60.038,1549986304,"201051344000868","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1189474.7,1189474.7,38695,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986318,193729.00
02/12/2019 10:45,2,0.477,ACTIVE,213.51,368.50,60.033,1549986304,"201051344000576","174011545737251",34.21,0.50,0,333.63,376.31,16.5,14.0,0.084,1204406.2,1204406.2,10829,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986318,193730.00
02/12/2019 10:45,2,0.000,ALERT,213.06,302.07,60.033,1549986304,"201051344001158","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1182624.7,1182624.7,6990,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549986320,193731.00
02/12/2019 10:45,2,0.064,ALERT,211.93,299.97,60.028,1549986304,"201051344000917","174011545737251",31.97,-0.50,0,297.57,310.19,2.1,0.2,0.000,1194446.3,1194446.3,14680,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549986322,193732.00
02/12/2019 10:45,2,0.000,ALERT,211.93,299.97,60.033,1549986304,"201051344000417","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,969245.3,969245.3,14892,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986324,193733.00
02/12/2019 10:45,2,0.000,ALERT,211.93,300.27,60.033,1549986304,"201051344000685","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14871,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986326,193734.00
02/12/2019 10:45,2,0.000,ALERT,211.70,299.67,60.049,1549986304,"201051344000651","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1192360.9,1192360.9,14855,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986328,193735.00
02/12/2019 10:45,2,0.000,ALERT,212.61,302.37,60.028,1549986304,"201051344000594","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1207175.0,1207175.0,38677,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986329,193736.00
02/12/2019 10:45,2,0.000,ALERT,213.06,301.77,60.022,1549986304,"201051344000469","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6942,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986331,193737.00
02/12/2019 10:45,2,0.000,ALERT,211.70,300.27,60.038,1549986304,"201051344000585","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1207001.3,1207001.3,14912,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986333,193738.00
02/12/2019 10:45,2,0.566,ACTIVE,213.74,361.29,60.022,1549986304,"201051344000853","174011545737251",33.46,0.00,0,335.74,393.75,19.2,16.6,0.124,1208555.1,1208555.1,6643,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986334,193739.00
02/12/2019 10:45,2,0.000,ALERT,211.93,300.87,60.033,1549986304,"201051344001145","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1206061.2,1206061.2,14827,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549986336,193740.00
02/12/2019 10:45,2,0.000,ALERT,211.93,300.57,60.043,1549986304,"201051344000438","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1200010.7,1200010.7,14869,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986338,193741.00
02/12/2019 10:45,2,0.000,ALERT,211.48,300.57,60.049,1549986304,"201051344001135","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1188151.5,1188151.5,14835,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986340,193742.00
02/12/2019 10:45,2,0.488,ACTIVE,212.83,361.29,60.033,1549986304,"201051344000983","174011545737251",33.44,0.50,0,333.63,381.12,16.6,14.1,0.093,1208022.8,1208022.8,6648,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986341,193743.00
02/12/2019 10:45,2,0.000,ALERT,211.70,299.97,60.017,1549986304,"201051344001203","174011545737251",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14870,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549986342,193744.00
02/12/2019 10:45,2,0.139,ALERT,211.70,300.87,60.028,1549986304,"201051344001230","174011545737251",13.94,-2.00,0,299.07,309.89,1.9,0.0,0.000,1191672.6,1191672.6,14710,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549986344,193745.00
02/12/2019 10:45,2,0.000,ALERT,211.48,300.57,60.070,1549986304,"201051344000646","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1186173.5,1186173.5,14838,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986346,193746.00
02/12/2019 10:45,2,0.000,ALERT,213.06,301.17,60.038,1549986304,"201051344000867","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1188162.0,1188162.0,38721,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986348,193747.00
02/12/2019 10:45,2,0.000,ALERT,213.51,301.47,60.038,1549986304,"201051344000633","174011545737251",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,1187104.1,1187104.1,38782,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986350,193748.00
02/12/2019 10:45,2,0.000,ALERT,211.48,300.57,60.043,1549986304,"201051344000955","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1205255.3,1205255.3,14871,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549986351,193749.00
02/12/2019 10:45,2,0.637,ACTIVE,213.06,364.29,60.059,1549986304,"201051344000648","174011545737251",33.68,-0.50,0,333.93,376.62,21.8,19.1,0.137,1196529.6,1196529.6,38383,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986352,193750.00
02/12/2019 10:45,2,0.795,ACTIVE,213.51,349.56,60.043,1549986304,"201051344000645","174011545737251",32.03,1.00,0,334.24,364.89,25.9,23.0,0.181,1201398.9,1201398.9,38340,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986353,193751.00
02/12/2019 10:45,2,0.314,ACTIVE,213.06,362.49,60.038,1549986304,"201051344000569","174011545737251",33.73,0.00,0,334.54,368.20,10.7,8.4,0.044,1217948.0,1217948.0,6576,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986354,193752.00
02/12/2019 10:45,2,0.803,ACTIVE,213.51,358.88,60.033,1549986304,"179051228000119","174011545737251",33.00,3.00,0,336.04,367.60,26.9,24.1,0.181,5441.6,5441.6,6623,0,0,0,L,46974696,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549986355,193753.00
02/12/2019 11:00,2,0.000,ALERT,212.83,302.68,60.033,1549987204,"201051344000579","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1216495.6,1216495.6,6949,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987206,193754.00
02/12/2019 11:00,2,0.000,ALERT,211.93,299.97,60.075,1549987204,"201051344001025","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14876,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549987208,193755.00
02/12/2019 11:00,2,0.000,ALERT,212.16,300.57,59.990,1549987204,"201051344001093","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1193612.5,1193612.5,14854,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549987210,193756.00
02/12/2019 11:00,2,0.328,ACTIVE,213.06,367.60,60.033,1549987204,"201051344000458","174011545737251",34.31,2.00,0,334.24,374.81,11.4,9.1,0.044,1203309.9,1203309.9,6722,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987211,193757.00
02/12/2019 11:00,2,0.000,ALERT,212.16,300.87,60.028,1549987204,"201051344000890","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1197646.5,1197646.5,14833,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987213,193758.00
02/12/2019 11:00,2,0.000,ALERT,212.61,302.07,60.022,1549987204,"201051344000988","174011545737251",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,937970.5,937970.5,7013,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987214,193759.00
02/12/2019 11:00,2,0.000,ALERT,212.83,301.77,60.033,1549987204,"201051344000582","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1177507.3,1177507.3,14804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987216,193760.00
02/12/2019 11:00,2,0.000,ALERT,212.83,302.98,59.996,1549987204,"201051344000868","174011545737251",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,1189474.7,1189474.7,38697,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987218,193761.00
02/12/2019 11:00,2,0.521,ACTIVE,213.51,367.00,60.033,1549987204,"201051344000576","174011545737251",34.05,0.50,0,333.33,383.83,18.1,15.5,0.110,1204410.1,1204410.1,10830,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987219,193762.00
02/12/2019 11:00,2,0.000,ALERT,213.06,301.77,60.001,1549987204,"201051344001158","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1182624.7,1182624.7,6992,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549987221,193763.00
02/12/2019 11:00,2,0.064,ALERT,212.38,299.67,60.038,1549987204,"201051344000917","174011545737251",32.26,-1.00,0,297.26,314.70,2.1,0.1,0.000,1194446.3,1194446.3,14682,0,0,0,L,1122011218,1,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549987223,193764.00
02/12/2019 11:00,2,0.000,ALERT,212.61,299.97,60.033,1549987204,"201051344000417","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,969245.3,969245.3,14894,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987225,193765.00
02/12/2019 11:00,2,0.000,ALERT,212.61,300.27,60.006,1549987204,"201051344000685","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14873,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549987226,193766.00
02/12/2019 11:00,2,0.000,ALERT,212.38,299.67,60.049,1549987204,"201051344000651","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14857,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987229,193767.00
02/12/2019 11:00,2,0.000,ALERT,212.38,302.37,60.038,1549987204,"201051344000594","174011545737251",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,1207175.0,1207175.0,38679,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987231,193768.00
02/12/2019 11:00,2,0.000,ALERT,212.83,302.37,60.022,1549987204,"201051344000469","174011545737251",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,1191517.6,1191517.6,6944,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987233,193769.00
02/12/2019 11:00,2,0.000,ALERT,212.38,300.27,60.033,1549987204,"201051344000585","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1207001.3,1207001.3,14914,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987235,193770.00
02/12/2019 11:00,2,0.629,ACTIVE,213.51,362.19,60.006,1549987204,"201051344000853","174011545737251",33.44,0.50,0,334.84,385.63,21.3,18.6,0.137,1208559.9,1208559.9,6644,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987236,193771.00
02/12/2019 11:00,2,0.000,ALERT,212.38,300.57,60.022,1549987204,"201051344001145","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14829,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987238,193772.00
02/12/2019 11:00,2,0.000,ALERT,212.38,300.27,60.038,1549987204,"201051344000438","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14871,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987239,193773.00
02/12/2019 11:00,2,0.000,ALERT,211.93,300.27,59.990,1549987204,"201051344001135","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1188151.5,1188151.5,14837,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987241,193774.00
02/12/2019 11:00,2,0.518,ACTIVE,213.29,371.51,60.033,1549987204,"201051344000983","174011545737251",34.47,1.00,0,333.33,389.24,18.1,15.5,0.115,1208026.8,1208026.8,6649,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987242,193775.00
02/12/2019 11:00,2,0.000,ALERT,212.38,299.97,60.033,1549987204,"201051344001203","174011545737251",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14872,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987244,193776.00
02/12/2019 11:00,2,0.139,ACTIVE,212.16,300.57,60.038,1549987204,"201051344001230","174011545737251",16.40,-2.00,0,298.77,302.68,2.3,0.3,0.000,1191672.7,1191672.7,14712,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987245,193777.00
02/12/2019 11:00,2,0.000,ALERT,211.93,300.27,60.028,1549987204,"201051344000646","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14840,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987247,193778.00
02/12/2019 11:00,2,0.000,ALERT,213.06,301.77,60.065,1549987204,"201051344000867","174011545737251",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,1188162.0,1188162.0,38723,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987249,193779.00
02/12/2019 11:00,2,0.000,ALERT,213.51,302.07,60.038,1549987204,"201051344000633","174011545737251",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,1187104.1,1187104.1,38784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549987250,193780.00
02/12/2019 11:00,2,0.000,ALERT,211.93,300.27,60.038,1549987204,"201051344000955","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1205255.3,1205255.3,14873,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549987252,193781.00
02/12/2019 11:00,2,0.691,ACTIVE,213.06,366.10,60.038,1549987204,"201051344000648","174011545737251",33.89,-0.50,0,333.33,380.82,23.8,21.0,0.155,1196535.0,1196535.0,38384,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987253,193782.00
02/12/2019 11:00,2,0.846,ACTIVE,213.51,355.88,60.043,1549987204,"201051344000645","174011545737251",32.54,1.50,0,334.54,370.60,27.9,25.0,0.203,1201405.5,1201405.5,38341,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987254,193783.00
02/12/2019 11:00,2,0.330,ACTIVE,213.06,369.40,60.012,1549987204,"201051344000569","174011545737251",34.43,0.50,0,334.24,377.82,11.5,9.2,0.044,1217950.4,1217950.4,6577,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987255,193784.00
02/12/2019 11:00,2,0.869,ACTIVE,213.51,354.97,60.043,1549987204,"179051228000119","174011545737251",32.84,3.30,0,336.94,371.81,29.0,26.1,0.199,5448.4,5448.4,6624,0,0,0,L,46974696,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549987256,193785.00
02/12/2019 11:15,2,0.000,ALERT,213.06,303.58,60.001,1549988103,"201051344000579","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1216495.6,1216495.6,6951,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549988106,193786.00
02/12/2019 11:15,2,0.000,ALERT,212.16,299.97,59.990,1549988103,"201051344001025","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14878,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988107,193787.00
02/12/2019 11:15,2,0.000,ALERT,212.16,300.27,60.022,1549988103,"201051344001093","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1193612.5,1193612.5,14856,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549988109,193788.00
02/12/2019 11:15,2,0.424,ACTIVE,213.06,379.62,60.017,1549988103,"201051344000458","174011545737251",35.46,2.50,0,334.24,383.83,15.2,12.8,0.080,1203312.4,1203312.4,6723,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988110,193789.00
02/12/2019 11:15,2,0.000,ALERT,212.16,300.87,60.006,1549988103,"201051344000890","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1197646.5,1197646.5,14835,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988112,193790.00
02/12/2019 11:15,2,0.000,ALERT,213.06,302.37,59.975,1549988103,"201051344000988","174011545737251",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,937970.5,937970.5,7015,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549988114,193791.00
02/12/2019 11:15,2,0.000,ALERT,212.61,301.47,60.001,1549988103,"201051344000582","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1177507.3,1177507.3,14806,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988116,193792.00
02/12/2019 11:15,2,0.000,ALERT,213.06,302.98,60.001,1549988103,"201051344000868","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1189474.7,1189474.7,38699,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988117,193793.00
02/12/2019 11:15,2,0.740,ACTIVE,213.74,377.82,60.017,1549988103,"201051344000576","174011545737251",34.89,0.50,0,334.24,389.54,26.2,23.4,0.172,1204414.5,1204414.5,10831,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988118,193794.00
02/12/2019 11:15,2,0.000,ALERT,213.29,302.37,60.006,1549988103,"201051344001158","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1182624.7,1182624.7,6994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988120,193795.00
02/12/2019 11:15,2,0.135,ALERT,212.38,299.97,60.006,1549988103,"201051344000917","174011545737251",17.37,-0.50,0,296.96,314.40,2.4,0.4,0.000,1194446.3,1194446.3,14684,0,0,0,L,1122011218,1,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549988122,193796.00
02/12/2019 11:15,2,0.000,ALERT,212.61,300.27,60.006,1549988103,"201051344000417","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,969245.3,969245.3,14896,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988124,193797.00
02/12/2019 11:15,2,0.000,ALERT,212.61,300.27,60.065,1549988103,"201051344000685","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14875,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988126,193798.00
02/12/2019 11:15,2,0.000,ALERT,212.16,299.67,60.001,1549988103,"201051344000651","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1192360.9,1192360.9,14859,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988127,193799.00
02/12/2019 11:15,2,0.000,ALERT,212.61,302.68,60.001,1549988103,"201051344000594","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1207175.0,1207175.0,38681,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549988129,193800.00
02/12/2019 11:15,2,0.000,ALERT,213.29,302.68,60.012,1549988103,"201051344000469","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1191517.6,1191517.6,6946,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988131,193801.00
02/12/2019 11:15,2,0.066,ALERT,212.38,300.57,60.022,1549988103,"201051344000585","174011545737251",30.04,-1.50,0,297.87,302.07,2.0,0.0,0.000,1207001.3,1207001.3,14916,0,0,0,L,1122011218,1,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1549988133,193802.00
02/12/2019 11:15,2,0.910,ACTIVE,213.96,376.92,60.012,1549988103,"201051344000853","174011545737251",34.69,0.50,0,335.14,389.24,32.0,29.0,0.230,1208565.1,1208565.1,6645,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988134,193803.00
02/12/2019 11:15,2,0.000,ALERT,212.61,300.87,60.012,1549988103,"201051344001145","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14831,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988136,193804.00
02/12/2019 11:15,2,0.000,ALERT,212.16,300.27,59.959,1549988103,"201051344000438","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14873,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549988137,193805.00
02/12/2019 11:15,2,0.066,ALERT,211.93,300.27,59.996,1549988103,"201051344001135","174011545737251",31.17,-2.00,0,298.17,302.68,2.1,0.1,0.000,1188151.5,1188151.5,14839,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1549988139,193806.00
02/12/2019 11:15,2,0.750,ACTIVE,213.29,380.82,60.006,1549988103,"201051344000983","174011545737251",35.27,1.00,0,332.73,393.75,26.9,24.0,0.194,1208031.3,1208031.3,6650,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988140,193807.00
02/12/2019 11:15,2,0.000,ALERT,212.16,299.97,60.006,1549988103,"201051344001203","174011545737251",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14874,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988142,193808.00
02/12/2019 11:15,2,0.164,ACTIVE,212.16,300.57,60.012,1549988103,"201051344001230","174011545737251",21.47,-2.00,0,298.47,302.07,3.6,1.5,0.000,1191672.8,1191672.8,14713,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988143,193809.00
02/12/2019 11:15,2,0.047,ALERT,211.93,300.27,60.001,1549988103,"201051344000646","174011545737251",30.51,-2.00,0,297.57,301.77,1.5,0.0,0.000,1186173.5,1186173.5,14842,0,0,0,L,1122011218,1,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1549988145,193810.00
02/12/2019 11:15,2,0.000,ALERT,213.06,301.77,60.006,1549988103,"201051344000867","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1188162.0,1188162.0,38725,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549988147,193811.00
02/12/2019 11:15,2,0.000,ALERT,213.74,302.07,60.006,1549988103,"201051344000633","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38786,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988148,193812.00
02/12/2019 11:15,2,0.000,ALERT,211.93,300.57,60.049,1549988103,"201051344000955","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1205255.3,1205255.3,14875,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549988150,193813.00
02/12/2019 11:15,2,1.012,ACTIVE,213.29,373.61,60.012,1549988103,"201051344000648","174011545737251",34.29,0.00,0,334.24,388.34,35.2,32.1,0.256,1196541.0,1196541.0,38385,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988151,193814.00
02/12/2019 11:15,2,1.266,ACTIVE,213.74,361.29,60.006,1549988103,"201051344000645","174011545737251",32.74,1.50,0,334.24,379.32,42.0,38.6,0.327,1201412.6,1201412.6,38342,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988152,193815.00
02/12/2019 11:15,2,0.449,ACTIVE,213.29,373.61,60.006,1549988103,"201051344000569","174011545737251",34.77,1.00,0,334.24,385.93,15.8,13.3,0.080,1217953.0,1217953.0,6578,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988153,193816.00
02/12/2019 11:15,2,1.273,ACTIVE,213.74,363.69,60.017,1549988103,"179051228000119","174011545737251",33.30,3.30,0,336.94,383.53,42.9,39.5,0.318,5455.8,5455.8,6625,0,0,0,L,46974696,1,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549988154,193817.00
