ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 11:30,2,0.000,ALERT,212.83,302.68,60.006,1549989004,"201051344000579","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1216495.6,1216495.6,6953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989006,193818.00
02/12/2019 11:30,2,0.000,ALERT,211.48,299.07,60.049,1549989004,"201051344001025","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14880,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989008,193819.00
02/12/2019 11:30,2,0.133,ALERT,211.70,299.37,60.001,1549989004,"201051344001093","174011545737251",29.86,-1.00,0,298.17,302.07,4.1,2.0,0.000,1193613.0,1193613.0,14858,0,0,0,L,1122011218,1,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989010,193820.00
02/12/2019 11:30,2,0.396,ACTIVE,212.61,375.11,60.006,1549989004,"201051344000458","174011545737251",35.07,2.00,0,334.54,384.73,14.1,11.7,0.071,1203315.5,1203315.5,6724,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989011,193821.00
02/12/2019 11:30,2,0.000,ALERT,211.48,299.97,60.017,1549989004,"201051344000890","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1197646.5,1197646.5,14837,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989013,193822.00
02/12/2019 11:30,2,0.000,ALERT,212.61,301.77,60.017,1549989004,"201051344000988","174011545737251",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,937970.5,937970.5,7017,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989015,193823.00
02/12/2019 11:30,2,0.000,ALERT,212.38,300.87,60.006,1549989004,"201051344000582","174011545737251",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,1177507.3,1177507.3,14808,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989017,193824.00
02/12/2019 11:30,2,0.000,ALERT,212.61,302.37,60.038,1549989004,"201051344000868","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1189474.7,1189474.7,38701,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989019,193825.00
02/12/2019 11:30,2,0.684,ACTIVE,213.29,374.21,60.017,1549989004,"201051344000576","174011545737251",34.57,1.00,0,334.54,391.04,23.9,21.1,0.155,1204420.0,1204420.0,10832,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989020,193826.00
02/12/2019 11:30,2,0.000,ALERT,212.83,301.77,60.012,1549989004,"201051344001158","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1182624.7,1182624.7,6996,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989022,193827.00
02/12/2019 11:30,2,0.131,ACTIVE_NO_POWER,211.93,299.07,60.028,1549989004,"201051344000917","174011545737251",15.09,-0.50,0,296.66,301.47,2.0,0.0,0.000,1194446.4,1194446.4,14686,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989023,193828.00
02/12/2019 11:30,2,0.000,ALERT,211.93,299.37,59.969,1549989004,"201051344000417","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,969245.3,969245.3,14898,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989024,193829.00
02/12/2019 11:30,2,0.000,ALERT,212.16,299.67,59.990,1549989004,"201051344000685","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14877,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989026,193830.00
02/12/2019 11:30,2,0.000,ALERT,211.93,299.07,60.006,1549989004,"201051344000651","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1192360.9,1192360.9,14861,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989028,193831.00
02/12/2019 11:30,2,0.000,ALERT,212.16,302.07,60.017,1549989004,"201051344000594","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1207175.0,1207175.0,38683,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989030,193832.00
02/12/2019 11:30,2,0.000,ALERT,212.83,302.07,59.996,1549989004,"201051344000469","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1191517.6,1191517.6,6948,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989032,193833.00
02/12/2019 11:30,2,0.000,ALERT,211.93,299.97,60.012,1549989004,"201051344000585","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1207001.3,1207001.3,14918,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1549989033,193834.00
02/12/2019 11:30,2,0.812,ACTIVE,213.51,372.11,60.049,1549989004,"201051344000853","174011545737251",34.29,0.50,0,335.74,390.74,28.3,25.4,0.203,1208571.8,1208571.8,6646,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989034,193835.00
02/12/2019 11:30,2,0.000,ALERT,211.93,299.97,60.012,1549989004,"201051344001145","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1206061.2,1206061.2,14833,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989036,193836.00
02/12/2019 11:30,2,0.000,ALERT,211.93,299.67,60.017,1549989004,"201051344000438","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1200010.7,1200010.7,14875,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989038,193837.00
02/12/2019 11:30,2,0.066,ALERT,211.48,299.67,60.017,1549989004,"201051344001135","174011545737251",30.65,-2.00,0,298.47,302.37,2.1,0.1,0.000,1188151.5,1188151.5,14841,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989040,193838.00
02/12/2019 11:30,2,0.652,ACTIVE,212.83,382.33,60.017,1549989004,"201051344000983","174011545737251",35.46,1.00,0,333.63,395.25,23.6,20.8,0.155,1208036.8,1208036.8,6651,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989041,193839.00
02/12/2019 11:30,2,0.000,ALERT,211.93,299.37,60.012,1549989004,"201051344001203","174011545737251",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14876,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989043,193840.00
02/12/2019 11:30,2,0.156,ACTIVE,211.93,299.97,60.049,1549989004,"201051344001230","174011545737251",20.22,-2.00,0,299.07,302.07,3.2,1.2,0.000,1191673.1,1191673.1,14714,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989044,193841.00
02/12/2019 11:30,2,0.045,ALERT,211.48,299.37,60.012,1549989004,"201051344000646","174011545737251",29.86,-2.00,0,297.87,301.77,1.4,0.0,0.000,1186173.5,1186173.5,14844,0,0,0,L,1122011218,1,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989045,193842.00
02/12/2019 11:30,2,0.000,ALERT,213.06,301.47,59.990,1549989004,"201051344000867","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1188162.0,1188162.0,38727,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989047,193843.00
02/12/2019 11:30,2,0.000,ALERT,213.51,301.77,59.969,1549989004,"201051344000633","174011545737251",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,1187104.1,1187104.1,38788,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989049,193844.00
02/12/2019 11:30,2,0.000,ALERT,211.48,299.97,60.049,1549989004,"201051344000955","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1205255.3,1205255.3,14877,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989051,193845.00
02/12/2019 11:30,2,0.912,ACTIVE,212.83,368.80,60.043,1549989004,"201051344000648","174011545737251",33.91,0.00,0,333.63,390.44,31.4,28.4,0.230,1196548.4,1196548.4,38386,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989052,193846.00
02/12/2019 11:30,2,1.096,ACTIVE,213.06,357.98,59.975,1549989004,"201051344000645","174011545737251",32.58,1.50,0,334.54,380.52,36.2,33.0,0.274,1201421.3,1201421.3,38343,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989053,193847.00
02/12/2019 11:30,2,0.408,ACTIVE,213.06,378.72,60.033,1549989004,"201051344000569","174011545737251",35.36,1.00,0,334.24,386.53,14.7,12.2,0.057,1217956.1,1217956.1,6579,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989054,193848.00
02/12/2019 11:30,2,1.119,ACTIVE,213.29,362.49,60.012,1549989004,"179051228000119","174011545737251",33.12,3.70,0,337.24,385.03,37.6,34.4,0.278,5464.8,5464.8,6626,0,0,0,L,46974696,1,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989055,193849.00
02/12/2019 11:45,2,0.100,ALERT,213.06,303.28,60.017,1549989903,"201051344000579","174011545737251",31.39,-1.50,0,300.87,305.68,3.2,1.2,0.000,1216495.7,1216495.7,6955,0,0,0,L,1122011218,1,121.10,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1549989906,193850.00
02/12/2019 11:45,2,0.000,ALERT,212.16,300.27,59.990,1549989903,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14882,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989907,193851.00
02/12/2019 11:45,2,0.137,ALERT,212.38,300.87,60.022,1549989903,"201051344001093","174011545737251",30.81,-1.00,0,297.87,302.37,4.3,2.2,0.000,1193613.5,1193613.5,14860,0,0,0,L,1122011218,1,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989909,193852.00
02/12/2019 11:45,2,0.494,ACTIVE,213.29,366.70,60.017,1549989903,"201051344000458","174011545737251",34.03,2.50,0,334.84,389.84,17.1,14.5,0.093,1203319.2,1203319.2,6725,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989910,193853.00
02/12/2019 11:45,2,0.000,ALERT,212.38,301.47,60.017,1549989903,"201051344000890","174011545737251",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,1197646.5,1197646.5,14839,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989912,193854.00
02/12/2019 11:45,2,0.000,ALERT,212.83,302.37,60.017,1549989903,"201051344000988","174011545737251",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,937970.5,937970.5,7019,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989915,193855.00
02/12/2019 11:45,2,0.000,ALERT,212.83,301.77,60.001,1549989903,"201051344000582","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1177507.3,1177507.3,14810,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989917,193856.00
02/12/2019 11:45,2,0.000,ALERT,212.83,302.68,60.017,1549989903,"201051344000868","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1189474.7,1189474.7,38703,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989919,193857.00
02/12/2019 11:45,2,0.848,ACTIVE,213.74,376.92,60.022,1549989903,"201051344000576","174011545737251",34.69,1.00,0,334.24,394.95,29.9,26.9,0.212,1204426.7,1204426.7,10833,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989920,193858.00
02/12/2019 11:45,2,0.000,ALERT,213.06,302.37,60.022,1549989903,"201051344001158","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1182624.7,1182624.7,6998,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989921,193859.00
02/12/2019 11:45,2,0.137,ACTIVE,212.61,300.87,60.022,1549989903,"201051344000917","174011545737251",18.43,0.00,0,296.06,302.07,2.6,0.6,0.000,1194446.5,1194446.5,14687,0,0,0,L,1122011218,1,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989922,193860.00
02/12/2019 11:45,2,0.000,ALERT,212.61,300.87,60.017,1549989903,"201051344000417","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,969245.3,969245.3,14900,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989924,193861.00
02/12/2019 11:45,2,0.000,ALERT,212.61,301.47,60.022,1549989903,"201051344000685","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14879,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989926,193862.00
02/12/2019 11:45,2,0.000,ALERT,212.16,299.97,60.028,1549989903,"201051344000651","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1192360.9,1192360.9,14863,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989928,193863.00
02/12/2019 11:45,2,0.000,ALERT,212.61,302.98,60.028,1549989903,"201051344000594","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1207175.0,1207175.0,38685,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989930,193864.00
02/12/2019 11:45,2,0.000,ALERT,213.29,302.98,60.028,1549989903,"201051344000469","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1191517.6,1191517.6,6950,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989931,193865.00
02/12/2019 11:45,2,0.064,ALERT,212.61,301.17,60.012,1549989903,"201051344000585","174011545737251",30.38,-1.50,0,297.57,302.68,2.0,0.1,0.000,1207001.3,1207001.3,14920,0,0,0,L,1122011218,1,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989933,193866.00
02/12/2019 11:45,2,1.004,ACTIVE,213.96,376.01,60.022,1549989903,"201051344000853","174011545737251",34.51,0.50,0,335.14,394.95,35.2,32.0,0.261,1208579.9,1208579.9,6647,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989934,193867.00
02/12/2019 11:45,2,0.062,ALERT,212.61,301.47,60.022,1549989903,"201051344001145","174011545737251",31.49,-2.00,0,297.87,309.89,2.0,0.0,0.000,1206061.2,1206061.2,14835,0,0,0,L,1122011218,1,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989936,193868.00
02/12/2019 11:45,2,0.000,ALERT,212.61,301.17,60.017,1549989903,"201051344000438","174011545737251",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,1200010.7,1200010.7,14877,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989938,193869.00
02/12/2019 11:45,2,0.068,ALERT,212.16,301.17,59.975,1549989903,"201051344001135","174011545737251",31.33,-2.00,0,298.17,303.28,2.2,0.2,0.000,1188151.5,1188151.5,14843,0,0,0,L,1122011218,1,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989940,193870.00
02/12/2019 11:45,2,0.807,ACTIVE,213.29,382.63,60.022,1549989903,"201051344000983","174011545737251",35.38,1.50,0,335.74,398.86,29.1,26.2,0.217,1208043.3,1208043.3,6652,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989941,193871.00
02/12/2019 11:45,2,0.000,ALERT,212.38,300.57,60.017,1549989903,"201051344001203","174011545737251",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14878,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989942,193872.00
02/12/2019 11:45,2,0.191,ACTIVE,212.38,301.47,60.022,1549989903,"201051344001230","174011545737251",19.64,-1.50,0,298.47,302.68,3.8,1.8,0.000,1191673.6,1191673.6,14715,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989943,193873.00
02/12/2019 11:45,2,0.047,ALERT,212.38,301.17,60.017,1549989903,"201051344000646","174011545737251",30.71,-2.00,0,297.26,302.37,1.5,0.0,0.000,1186173.5,1186173.5,14846,0,0,0,L,1122011218,1,122.23,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549989945,193874.00
02/12/2019 11:45,2,0.000,ALERT,213.29,301.77,60.028,1549989903,"201051344000867","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1188162.0,1188162.0,38729,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989947,193875.00
02/12/2019 11:45,2,0.000,ALERT,213.74,302.07,60.022,1549989903,"201051344000633","174011545737251",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,1187104.1,1187104.1,38790,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549989949,193876.00
02/12/2019 11:45,2,0.000,ALERT,212.16,301.17,59.980,1549989903,"201051344000955","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1205255.3,1205255.3,14879,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549989951,193877.00
02/12/2019 11:45,2,1.117,ACTIVE,213.29,372.71,60.054,1549989903,"201051344000648","174011545737251",34.17,0.00,0,333.63,393.75,38.6,35.4,0.292,1196557.3,1196557.3,38387,0,0,0,L,1122011218,1,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989951,193878.00
02/12/2019 11:45,2,1.336,ACTIVE,213.74,360.99,60.028,1549989903,"201051344000645","174011545737251",32.64,2.00,0,336.64,385.63,44.2,40.8,0.340,1201431.7,1201431.7,38344,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989952,193879.00
02/12/2019 11:45,2,0.477,ACTIVE,213.29,376.01,60.028,1549989903,"201051344000569","174011545737251",35.07,1.00,0,334.24,392.55,17.0,14.5,0.084,1217959.8,1217959.8,6580,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989953,193880.00
02/12/2019 11:45,2,1.355,ACTIVE,213.51,364.89,60.017,1549989903,"179051228000119","174011545737251",33.10,4.00,0,346.26,389.24,45.4,41.9,0.349,5475.5,5475.5,6627,0,0,0,L,46974696,1,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549989954,193881.00
02/12/2019 12:00,2,0.100,ALERT,213.51,303.58,60.006,1549990804,"201051344000579","174011545737251",31.39,-1.50,0,300.87,305.68,3.2,1.2,0.000,1216496.0,1216496.0,6957,0,0,0,L,1122011218,1,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549990806,193882.00
02/12/2019 12:00,2,0.000,ALERT,212.16,299.97,60.038,1549990804,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14884,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990808,193883.00
02/12/2019 12:00,2,0.137,ALERT,212.38,300.87,60.006,1549990804,"201051344001093","174011545737251",30.75,-1.00,0,297.57,302.37,4.3,2.2,0.000,1193614.0,1193614.0,14862,0,0,0,L,1122011218,1,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549990810,193884.00
02/12/2019 12:00,2,0.514,ACTIVE,213.51,367.90,59.996,1549990804,"201051344000458","174011545737251",34.17,2.50,0,334.24,385.03,17.8,15.2,0.097,1203322.7,1203322.7,6726,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990811,193885.00
02/12/2019 12:00,2,0.000,ALERT,212.38,301.47,60.001,1549990804,"201051344000890","174011545737251",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,1197646.5,1197646.5,14841,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990812,193886.00
02/12/2019 12:00,2,0.000,ALERT,213.06,302.68,60.001,1549990804,"201051344000988","174011545737251",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,937970.5,937970.5,7021,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990814,193887.00
02/12/2019 12:00,2,0.000,ALERT,212.83,302.37,60.012,1549990804,"201051344000582","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1177507.3,1177507.3,14812,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990816,193888.00
02/12/2019 12:00,2,0.000,ALERT,213.29,303.28,60.006,1549990804,"201051344000868","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1189474.7,1189474.7,38705,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549990818,193889.00
02/12/2019 12:00,2,0.865,ACTIVE,213.96,380.82,60.001,1549990804,"201051344000576","174011545737251",35.11,1.50,0,335.14,391.64,30.9,27.9,0.212,1204433.0,1204433.0,10834,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990819,193890.00
02/12/2019 12:00,2,0.000,ALERT,213.51,302.68,60.006,1549990804,"201051344001158","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1182624.7,1182624.7,7000,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549990821,193891.00
02/12/2019 12:00,2,0.141,ACTIVE,212.61,300.87,59.996,1549990804,"201051344000917","174011545737251",18.51,-0.50,0,296.06,302.07,2.6,0.6,0.000,1194446.6,1194446.6,14688,0,0,0,L,1122011218,1,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990822,193892.00
02/12/2019 12:00,2,0.000,ALERT,212.61,300.87,60.012,1549990804,"201051344000417","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,969245.3,969245.3,14902,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549990823,193893.00
02/12/2019 12:00,2,0.000,ALERT,212.83,301.47,60.001,1549990804,"201051344000685","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14881,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990825,193894.00
02/12/2019 12:00,2,0.000,ALERT,212.61,300.57,60.001,1549990804,"201051344000651","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1192360.9,1192360.9,14865,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990827,193895.00
02/12/2019 12:00,2,0.000,ALERT,212.83,302.98,60.033,1549990804,"201051344000594","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1207175.0,1207175.0,38687,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990829,193896.00
02/12/2019 12:00,2,0.000,ALERT,213.51,302.98,60.006,1549990804,"201051344000469","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1191517.6,1191517.6,6952,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549990831,193897.00
02/12/2019 12:00,2,0.066,ALERT,212.61,301.47,60.033,1549990804,"201051344000585","174011545737251",30.34,-1.50,0,297.26,302.68,2.0,0.1,0.000,1207001.3,1207001.3,14922,0,0,0,L,1122011218,1,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1549990832,193898.00
02/12/2019 12:00,2,1.049,ACTIVE,214.19,373.61,60.006,1549990804,"201051344000853","174011545737251",34.25,0.50,0,337.54,391.04,36.4,33.2,0.270,1208587.4,1208587.4,6648,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990833,193899.00
02/12/2019 12:00,2,0.062,ALERT,212.38,301.17,60.033,1549990804,"201051344001145","174011545737251",31.53,-2.00,0,298.17,302.98,2.1,0.1,0.000,1206061.2,1206061.2,14837,0,0,0,L,1122011218,1,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549990835,193900.00
02/12/2019 12:00,2,0.000,ALERT,212.61,301.17,60.043,1549990804,"201051344000438","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,1200010.7,1200010.7,14879,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990837,193901.00
02/12/2019 12:00,2,0.066,ALERT,212.16,301.17,60.006,1549990804,"201051344001135","174011545737251",31.39,-2.00,0,298.17,303.28,2.2,0.2,0.000,1188151.6,1188151.6,14845,0,0,0,L,1122011218,1,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549990839,193902.00
02/12/2019 12:00,2,0.830,ACTIVE,213.29,384.73,60.006,1549990804,"201051344000983","174011545737251",35.56,1.50,0,334.84,395.25,30.1,27.1,0.225,1208049.4,1208049.4,6653,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990840,193903.00
02/12/2019 12:00,2,0.000,ALERT,212.38,300.57,59.964,1549990804,"201051344001203","174011545737251",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14880,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990842,193904.00
02/12/2019 12:00,2,0.199,ACTIVE,212.38,301.47,60.012,1549990804,"201051344001230","174011545737251",19.06,-1.50,0,298.17,302.68,3.9,1.8,0.000,1191674.0,1191674.0,14716,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990842,193905.00
02/12/2019 12:00,2,0.049,ALERT,212.16,301.17,59.959,1549990804,"201051344000646","174011545737251",30.77,-2.00,0,297.26,302.37,1.6,0.0,0.000,1186173.5,1186173.5,14848,0,0,0,L,1122011218,1,122.23,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549990844,193906.00
02/12/2019 12:00,2,0.000,ALERT,213.51,302.07,60.017,1549990804,"201051344000867","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1188162.0,1188162.0,38731,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990846,193907.00
02/12/2019 12:00,2,0.000,ALERT,213.96,302.37,60.017,1549990804,"201051344000633","174011545737251",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,1187104.1,1187104.1,38792,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549990848,193908.00
02/12/2019 12:00,2,0.000,ALERT,211.93,301.17,60.012,1549990804,"201051344000955","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1205255.3,1205255.3,14881,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549990850,193909.00
02/12/2019 12:00,2,1.193,ACTIVE,213.51,373.01,60.012,1549990804,"201051344000648","174011545737251",33.99,0.00,0,334.24,389.24,41.1,37.8,0.309,1196565.6,1196565.6,38388,0,0,0,L,1122011218,1,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990851,193910.00
02/12/2019 12:00,2,1.383,ACTIVE,213.74,362.79,60.017,1549990804,"201051344000645","174011545737251",32.84,2.00,0,336.34,380.82,46.0,42.5,0.358,1201441.2,1201441.2,38345,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990852,193911.00
02/12/2019 12:00,2,0.494,ACTIVE,213.51,382.63,60.012,1549990804,"201051344000569","174011545737251",35.70,1.00,0,335.14,389.84,18.0,15.4,0.106,1217963.3,1217963.3,6581,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990853,193912.00
02/12/2019 12:00,2,1.410,ACTIVE,213.96,364.59,60.017,1549990804,"179051228000119","174011545737251",33.26,3.70,0,337.54,382.63,47.5,44.0,0.371,5485.3,5485.3,6628,0,0,0,L,46974696,1,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549990854,193913.00
02/12/2019 12:15,2,0.100,ALERT,213.74,305.98,59.985,1549991704,"201051344000579","174011545737251",32.56,-1.50,0,297.87,317.10,3.3,1.3,0.000,1216496.3,1216496.3,6959,0,0,0,L,1122011218,1,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549991706,193914.00
02/12/2019 12:15,2,0.000,ALERT,211.48,300.27,59.938,1549991704,"201051344001025","174011545737251",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14886,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549991708,193915.00
02/12/2019 12:15,2,0.197,ALERT,211.48,300.87,59.985,1549991704,"201051344001093","174011545737251",11.87,-1.00,0,297.87,310.49,2.4,0.4,0.000,1193614.6,1193614.6,14864,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549991710,193916.00
02/12/2019 12:15,2,0.748,ACTIVE,213.51,383.53,59.990,1549991704,"201051344000458","174011545737251",35.60,3.00,0,336.34,394.35,27.0,24.1,0.181,1203327.5,1203327.5,6727,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991711,193917.00
02/12/2019 12:15,2,0.160,ALERT,211.25,300.87,59.943,1549991704,"201051344000890","174011545737251",17.99,-1.50,0,298.17,303.88,2.9,0.9,0.000,1197646.6,1197646.6,14843,0,0,0,L,1122011218,1,121.78,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1549991712,193918.00
02/12/2019 12:15,2,0.000,ALERT,213.29,304.48,59.975,1549991704,"201051344000988","174011545737251",0.00,-1.50,0,294.86,306.28,0.0,0.0,0.000,937970.5,937970.5,7023,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991714,193919.00
02/12/2019 12:15,2,0.148,ALERT,211.93,301.77,59.953,1549991704,"201051344000582","174011545737251",16.10,-2.00,0,299.07,303.58,2.4,0.4,0.000,1177507.3,1177507.3,14814,0,0,0,L,1122011218,1,121.78,121.33,0200,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991716,193920.00
02/12/2019 12:15,2,0.000,ALERT,213.29,304.78,59.980,1549991704,"201051344000868","174011545737251",0.00,-2.00,0,297.26,306.88,0.0,0.0,0.000,1189474.7,1189474.7,38707,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991718,193921.00
02/12/2019 12:15,2,1.312,ACTIVE,214.19,386.23,59.990,1549991704,"201051344000576","174011545737251",35.35,2.00,0,335.74,404.27,47.0,43.5,0.358,1204441.8,1204441.8,10835,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991719,193922.00
02/12/2019 12:15,2,0.000,ALERT,213.74,304.48,59.980,1549991704,"201051344001158","174011545737251",0.00,-2.50,0,296.66,306.28,0.0,0.0,0.000,1182624.7,1182624.7,7002,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991721,193923.00
02/12/2019 12:15,2,0.162,ACTIVE,211.93,300.57,59.985,1549991704,"201051344000917","174011545737251",22.60,0.00,0,296.36,302.07,3.7,1.7,0.000,1194446.9,1194446.9,14689,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991721,193924.00
02/12/2019 12:15,2,0.145,ALERT,211.93,300.57,59.990,1549991704,"201051344000417","174011545737251",20.28,-2.00,0,297.57,302.37,3.0,1.0,0.000,969245.3,969245.3,14904,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1549991723,193925.00
02/12/2019 12:15,2,0.000,ALERT,211.93,300.87,59.985,1549991704,"201051344000685","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14883,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991725,193926.00
02/12/2019 12:15,2,0.088,ALERT,211.70,300.27,59.985,1549991704,"201051344000651","174011545737251",31.09,-2.50,0,297.26,302.37,2.8,0.8,0.000,1192361.0,1192361.0,14867,0,0,0,L,1122011218,1,122.23,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1549991727,193927.00
02/12/2019 12:15,2,0.084,ALERT,213.06,304.48,59.959,1549991704,"201051344000594","174011545737251",31.79,-2.00,0,296.36,306.58,2.8,0.7,0.000,1207175.1,1207175.1,38689,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1549991729,193928.00
02/12/2019 12:15,2,0.000,ALERT,213.74,304.48,59.975,1549991704,"201051344000469","174011545737251",0.00,-2.00,0,296.36,306.58,0.0,0.0,0.000,1191517.6,1191517.6,6954,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549991731,193929.00
02/12/2019 12:15,2,0.070,ALERT,211.70,300.87,60.001,1549991704,"201051344000585","174011545737251",31.79,-1.00,0,294.86,308.39,2.3,0.3,0.000,1207001.3,1207001.3,14924,0,0,0,L,1122011218,1,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549991732,193930.00
02/12/2019 12:15,2,1.592,ACTIVE,214.19,382.33,59.990,1549991704,"201051344000853","174011545737251",34.69,1.50,0,337.24,405.47,55.9,52.0,0.433,1208597.9,1208597.9,6649,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991733,193931.00
02/12/2019 12:15,2,0.062,ALERT,211.70,301.17,59.996,1549991704,"201051344001145","174011545737251",32.58,-1.50,0,298.17,315.30,2.1,0.1,0.000,1206061.2,1206061.2,14839,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549991735,193932.00
02/12/2019 12:15,2,0.000,ALERT,211.48,300.57,59.985,1549991704,"201051344000438","174011545737251",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14881,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991737,193933.00
02/12/2019 12:15,2,0.068,ALERT,211.03,300.57,60.033,1549991704,"201051344001135","174011545737251",32.46,-1.50,0,297.87,314.70,2.3,0.3,0.000,1188151.6,1188151.6,14847,0,0,0,L,1122011218,1,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549991739,193934.00
02/12/2019 12:15,2,1.236,ACTIVE,213.51,390.44,59.996,1549991704,"201051344000983","174011545737251",35.84,1.50,0,337.24,408.48,44.8,41.3,0.349,1208057.8,1208057.8,6654,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991740,193935.00
02/12/2019 12:15,2,0.000,ALERT,211.70,300.27,59.990,1549991704,"201051344001203","174011545737251",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14882,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991742,193936.00
02/12/2019 12:15,2,0.225,ALERT,211.70,336.64,59.964,1549991704,"201051344001230","174011545737251",21.77,-1.00,0,299.07,353.77,5.0,2.9,0.004,1191674.5,1191674.5,14717,0,0,0,L,1122011218,1,122.01,120.65,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991744,193937.00
02/12/2019 12:15,2,0.051,ALERT,211.25,300.87,59.996,1549991704,"201051344000646","174011545737251",32.05,-2.00,0,297.26,310.19,1.6,0.0,0.000,1186173.5,1186173.5,14850,0,0,0,L,1122011218,1,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549991746,193938.00
02/12/2019 12:15,2,0.000,ALERT,213.51,302.98,59.996,1549991704,"201051344000867","174011545737251",0.00,-1.00,0,296.06,305.98,0.0,0.0,0.000,1188162.0,1188162.0,38733,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549991748,193939.00
02/12/2019 12:15,2,0.000,ALERT,213.96,303.58,60.012,1549991704,"201051344000633","174011545737251",0.00,-2.00,0,295.16,305.98,0.0,0.0,0.000,1187104.1,1187104.1,38794,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549991749,193940.00
02/12/2019 12:15,2,0.094,ALERT,211.25,300.87,59.985,1549991704,"201051344000955","174011545737251",31.67,-1.50,0,297.87,302.68,3.1,1.1,0.000,1205255.4,1205255.4,14883,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1549991751,193941.00
02/12/2019 12:15,2,1.799,ACTIVE,213.74,378.72,59.996,1549991704,"201051344000648","174011545737251",34.13,1.00,0,334.84,404.27,62.3,58.2,0.499,1196577.5,1196577.5,38389,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991752,193942.00
02/12/2019 12:15,2,2.107,ACTIVE,213.96,368.50,60.001,1549991704,"201051344000645","174011545737251",32.84,3.00,0,345.36,397.96,70.1,65.7,0.561,1201454.6,1201454.6,38346,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991753,193943.00
02/12/2019 12:15,2,0.740,ACTIVE,213.51,386.83,59.985,1549991704,"201051344000569","174011545737251",35.88,1.50,0,336.04,397.66,26.9,24.0,0.190,1217968.2,1217968.2,6582,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991754,193944.00
02/12/2019 12:15,2,2.092,ACTIVE,213.74,371.51,59.959,1549991704,"179051228000119","174011545737251",33.30,4.50,0,336.94,401.86,70.6,66.2,0.579,5498.9,5498.9,6629,0,0,0,L,46974696,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549991755,193945.00
02/12/2019 12:30,2,0.100,ALERT,213.29,304.48,60.012,1549992604,"201051344000579","174011545737251",31.71,-1.50,0,301.17,315.60,3.2,1.2,0.000,1216496.6,1216496.6,6961,0,0,0,L,1122011218,1,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992606,193946.00
02/12/2019 12:30,2,0.000,ALERT,211.48,300.57,60.017,1549992604,"201051344001025","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14888,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992608,193947.00
02/12/2019 12:30,2,0.137,ALERT,211.70,301.17,60.017,1549992604,"201051344001093","174011545737251",31.15,-0.50,0,298.77,307.78,4.3,2.3,0.000,1193615.0,1193615.0,14866,0,0,0,L,1122011218,1,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992610,193948.00
02/12/2019 12:30,2,0.574,ACTIVE,213.29,376.01,60.017,1549992604,"201051344000458","174011545737251",34.97,3.30,0,335.14,395.25,20.4,17.7,0.119,1203333.0,1203333.0,6728,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992611,193949.00
02/12/2019 12:30,2,0.113,ALERT,211.70,301.77,60.017,1549992604,"201051344000890","174011545737251",31.27,-1.00,0,299.07,303.58,3.6,1.6,0.000,1197646.9,1197646.9,14845,0,0,0,L,1122011218,1,121.78,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1549992613,193950.00
02/12/2019 12:30,2,0.000,ALERT,213.06,303.88,60.017,1549992604,"201051344000988","174011545737251",0.00,-1.00,0,297.87,305.98,0.0,0.0,0.000,937970.5,937970.5,7025,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992614,193951.00
02/12/2019 12:30,2,0.086,ALERT,212.16,302.07,60.006,1549992604,"201051344000582","174011545737251",30.95,-2.00,0,299.67,303.58,2.7,0.7,0.000,1177507.4,1177507.4,14816,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1549992616,193952.00
02/12/2019 12:30,2,0.000,ALERT,213.06,303.88,60.028,1549992604,"201051344000868","174011545737251",0.00,-2.00,0,300.57,306.58,0.0,0.0,0.000,1189474.7,1189474.7,38709,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992618,193953.00
02/12/2019 12:30,2,0.986,ACTIVE,213.96,378.12,60.012,1549992604,"201051344000576","174011545737251",34.73,2.00,0,336.04,405.77,34.6,31.5,0.256,1204451.5,1204451.5,10836,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992619,193954.00
02/12/2019 12:30,2,0.000,ALERT,213.29,303.28,60.012,1549992604,"201051344001158","174011545737251",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,1182624.7,1182624.7,7004,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992621,193955.00
02/12/2019 12:30,2,0.146,ACTIVE,211.93,300.57,60.006,1549992604,"201051344000917","174011545737251",19.98,0.00,0,296.96,302.37,3.0,1.0,0.000,1194447.2,1194447.2,14690,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992622,193956.00
02/12/2019 12:30,2,0.143,ALERT,212.16,300.87,59.990,1549992604,"201051344000417","174011545737251",19.50,-1.50,0,298.47,302.37,2.8,0.8,0.000,969245.5,969245.5,14906,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992624,193957.00
02/12/2019 12:30,2,0.000,ALERT,211.93,300.87,60.012,1549992604,"201051344000685","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14885,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992625,193958.00
02/12/2019 12:30,2,0.088,ALERT,211.70,299.97,60.006,1549992604,"201051344000651","174011545737251",30.10,-2.50,0,298.47,302.07,2.7,0.7,0.000,1192361.2,1192361.2,14869,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992627,193959.00
02/12/2019 12:30,2,0.082,ALERT,212.61,303.58,59.959,1549992604,"201051344000594","174011545737251",30.87,-2.00,0,299.67,305.98,2.6,0.6,0.000,1207175.2,1207175.2,38691,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992629,193960.00
02/12/2019 12:30,2,0.000,ALERT,213.29,303.88,60.001,1549992604,"201051344000469","174011545737251",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,1191517.6,1191517.6,6956,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992631,193961.00
