ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 12:30,2,0.066,ALERT,211.70,301.17,60.006,1549992604,"201051344000585","174011545737251",30.77,-1.00,0,295.76,308.09,2.1,0.1,0.000,1207001.4,1207001.4,14926,0,0,0,L,1122011218,1,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992633,193962.00
02/12/2019 12:30,2,1.148,ACTIVE,213.96,376.92,60.006,1549992604,"201051344000853","174011545737251",34.51,1.50,0,362.49,405.47,40.2,36.9,0.305,1208609.4,1208609.4,6650,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992634,193963.00
02/12/2019 12:30,2,0.062,ALERT,211.93,301.17,59.996,1549992604,"201051344001145","174011545737251",31.77,-1.50,0,299.07,316.20,2.0,0.0,0.000,1206061.2,1206061.2,14841,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992636,193964.00
02/12/2019 12:30,2,0.000,ALERT,211.48,300.57,59.985,1549992604,"201051344000438","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1200010.7,1200010.7,14883,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992637,193965.00
02/12/2019 12:30,2,0.066,ALERT,211.25,300.87,59.996,1549992604,"201051344001135","174011545737251",31.63,-1.50,0,298.77,315.30,2.2,0.2,0.000,1188151.6,1188151.6,14849,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992639,193966.00
02/12/2019 12:30,2,0.914,ACTIVE,213.29,382.93,60.006,1549992604,"201051344000983","174011545737251",35.31,2.00,0,336.04,408.48,32.8,29.7,0.247,1208066.9,1208066.9,6655,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992640,193967.00
02/12/2019 12:30,2,0.000,ALERT,211.70,300.57,59.985,1549992604,"201051344001203","174011545737251",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14884,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992642,193968.00
02/12/2019 12:30,2,0.168,ACTIVE,211.70,301.17,60.022,1549992604,"201051344001230","174011545737251",22.09,-1.50,0,299.07,336.64,3.8,1.7,0.000,1191674.9,1191674.9,14719,0,0,0,L,1122011218,1,122.01,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992643,193969.00
02/12/2019 12:30,2,0.047,ALERT,211.48,300.87,60.006,1549992604,"201051344000646","174011545737251",31.07,-2.00,0,298.17,309.89,1.5,0.0,0.000,1186173.5,1186173.5,14852,0,0,0,L,1122011218,1,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992645,193970.00
02/12/2019 12:30,2,0.000,ALERT,213.29,302.68,59.975,1549992604,"201051344000867","174011545737251",0.00,-1.50,0,299.07,305.98,0.0,0.0,0.000,1188162.0,1188162.0,38735,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549992646,193971.00
02/12/2019 12:30,2,0.000,ALERT,213.74,302.98,60.006,1549992604,"201051344000633","174011545737251",0.00,-2.00,0,298.17,305.68,0.0,0.0,0.000,1187104.1,1187104.1,38796,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549992648,193972.00
02/12/2019 12:30,2,0.094,ALERT,211.25,300.87,60.006,1549992604,"201051344000955","174011545737251",30.59,-2.00,0,298.77,302.68,3.0,0.9,0.000,1205255.6,1205255.6,14885,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549992650,193973.00
02/12/2019 12:30,2,1.307,ACTIVE,213.29,371.21,60.001,1549992604,"201051344000648","174011545737251",33.79,1.00,0,357.68,404.57,44.8,41.3,0.349,1196590.2,1196590.2,38390,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992651,193974.00
02/12/2019 12:30,2,1.480,ACTIVE,213.74,362.49,60.006,1549992604,"201051344000645","174011545737251",32.64,3.00,0,344.15,397.66,49.0,45.3,0.389,1201468.9,1201468.9,38347,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992652,193975.00
02/12/2019 12:30,2,0.568,ACTIVE,213.29,377.82,60.006,1549992604,"201051344000569","174011545737251",35.11,2.00,0,336.34,397.35,20.3,17.6,0.124,1217973.6,1217973.6,6583,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992653,193976.00
02/12/2019 12:30,2,1.510,ACTIVE,213.74,361.59,59.980,1549992604,"179051228000119","174011545737251",32.88,4.50,0,344.76,403.07,50.3,46.6,0.393,5513.4,5513.4,6630,0,0,0,L,46974696,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549992654,193977.00
02/12/2019 12:45,2,0.100,ALERT,213.06,304.48,60.012,1549993504,"201051344000579","174011545737251",31.53,-1.50,0,289.75,306.28,3.2,1.2,0.000,1216496.9,1216496.9,6963,0,0,0,L,1122011218,1,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993506,193978.00
02/12/2019 12:45,2,0.000,ALERT,211.25,300.27,60.017,1549993504,"201051344001025","174011545737251",0.00,-2.00,0,286.44,310.49,0.0,0.0,0.000,1201132.2,1201132.2,14890,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549993508,193979.00
02/12/2019 12:45,2,0.137,ALERT,211.25,301.17,60.006,1549993504,"201051344001093","174011545737251",30.95,-1.00,0,286.74,309.89,4.3,2.2,0.000,1193615.6,1193615.6,14868,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993510,193980.00
02/12/2019 12:45,2,0.574,ACTIVE,212.83,374.51,60.012,1549993504,"201051344000458","174011545737251",34.81,3.00,0,335.14,390.74,20.2,17.6,0.124,1203337.2,1203337.2,6729,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993511,193981.00
02/12/2019 12:45,2,0.094,ALERT,211.25,301.47,60.006,1549993504,"201051344000890","174011545737251",23.52,-1.50,0,287.35,311.09,2.8,0.8,0.000,1197647.3,1197647.3,14847,0,0,0,L,1122011218,1,121.78,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993513,193982.00
02/12/2019 12:45,2,0.000,ALERT,212.83,303.58,60.017,1549993504,"201051344000988","174011545737251",0.00,-1.50,0,286.74,305.38,0.0,0.0,0.000,937970.5,937970.5,7027,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549993515,193983.00
02/12/2019 12:45,2,0.082,ALERT,211.93,302.37,59.964,1549993504,"201051344000582","174011545737251",30.79,-2.00,0,287.65,310.79,2.6,0.6,0.000,1177507.5,1177507.5,14818,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993517,193984.00
02/12/2019 12:45,2,0.000,ALERT,212.83,303.88,60.022,1549993504,"201051344000868","174011545737251",0.00,-2.00,0,289.15,305.98,0.0,0.0,0.000,1189474.7,1189474.7,38711,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549993519,193985.00
02/12/2019 12:45,2,0.980,ACTIVE,213.74,379.02,60.012,1549993504,"201051344000576","174011545737251",34.81,1.50,0,334.84,394.95,34.6,31.5,0.256,1204459.1,1204459.1,10837,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993520,193986.00
02/12/2019 12:45,2,0.000,ALERT,213.06,303.58,60.017,1549993504,"201051344001158","174011545737251",0.00,-2.50,0,288.55,305.38,0.0,0.0,0.000,1182624.7,1182624.7,7006,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549993522,193987.00
02/12/2019 12:45,2,0.141,ACTIVE,211.48,300.57,60.028,1549993504,"201051344000917","174011545737251",19.14,0.00,0,284.94,309.29,2.8,0.7,0.000,1194447.4,1194447.4,14691,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993522,193988.00
02/12/2019 12:45,2,0.143,ALERT,211.48,300.27,60.012,1549993504,"201051344000417","174011545737251",19.32,-2.00,0,286.44,309.29,2.8,0.8,0.000,969245.7,969245.7,14908,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993524,193989.00
02/12/2019 12:45,2,0.000,ALERT,211.48,300.87,60.022,1549993504,"201051344000685","174011545737251",0.00,-2.00,0,286.74,310.19,0.0,0.0,0.000,1198620.1,1198620.1,14887,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549993526,193990.00
02/12/2019 12:45,2,0.088,ALERT,211.25,300.27,60.006,1549993504,"201051344000651","174011545737251",29.90,-2.50,0,286.14,309.59,2.7,0.7,0.000,1192361.3,1192361.3,14871,0,0,0,L,1122011218,1,122.01,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993528,193991.00
02/12/2019 12:45,2,0.086,ALERT,212.38,303.58,60.054,1549993504,"201051344000594","174011545737251",30.69,-2.00,0,288.25,305.08,2.7,0.7,0.000,1207175.4,1207175.4,38693,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993530,193992.00
02/12/2019 12:45,2,0.000,ALERT,212.83,303.58,60.028,1549993504,"201051344000469","174011545737251",0.00,-2.50,0,288.25,305.08,0.0,0.0,0.000,1191517.6,1191517.6,6958,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549993532,193993.00
02/12/2019 12:45,2,0.066,ALERT,211.25,301.17,60.012,1549993504,"201051344000585","174011545737251",30.59,-1.50,0,286.14,309.59,2.1,0.1,0.000,1207001.4,1207001.4,14928,0,0,0,L,1122011218,1,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993533,193994.00
02/12/2019 12:45,2,1.113,ACTIVE,213.74,376.01,60.033,1549993504,"201051344000853","174011545737251",34.37,1.00,0,335.74,394.05,38.7,35.4,0.292,1208618.1,1208618.1,6651,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993534,193995.00
02/12/2019 12:45,2,0.061,ALERT,211.70,301.47,60.022,1549993504,"201051344001145","174011545737251",31.63,-2.00,0,287.35,311.09,2.0,0.0,0.000,1206061.2,1206061.2,14843,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993536,193996.00
02/12/2019 12:45,2,0.000,ALERT,211.48,301.17,60.022,1549993504,"201051344000438","174011545737251",0.00,-2.50,0,287.05,310.49,0.0,0.0,0.000,1200010.7,1200010.7,14885,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549993538,193997.00
02/12/2019 12:45,2,0.066,ALERT,211.03,300.87,60.022,1549993504,"201051344001135","174011545737251",31.53,-1.50,0,287.05,310.49,2.2,0.2,0.000,1188151.7,1188151.7,14851,0,0,0,L,1122011218,1,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993540,193998.00
02/12/2019 12:45,2,0.893,ACTIVE,213.06,383.23,60.033,1549993504,"201051344000983","174011545737251",35.31,1.50,0,336.34,398.56,32.0,29.0,0.243,1208074.0,1208074.0,6656,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993541,193999.00
02/12/2019 12:45,2,0.000,ALERT,211.48,300.87,60.043,1549993504,"201051344001203","174011545737251",0.00,-2.00,0,286.74,311.39,0.0,0.0,0.000,1197102.9,1197102.9,14886,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549993543,194000.00
02/12/2019 12:45,2,0.199,ACTIVE,211.25,301.17,60.075,1549993504,"201051344001230","174011545737251",19.56,-1.50,0,288.85,310.19,4.0,1.9,0.000,1191675.4,1191675.4,14720,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993544,194001.00
02/12/2019 12:45,2,0.049,ALERT,210.80,300.57,60.049,1549993504,"201051344000646","174011545737251",30.93,-2.00,0,286.14,309.59,1.6,0.0,0.000,1186173.5,1186173.5,14854,0,0,0,L,1122011218,1,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993545,194002.00
02/12/2019 12:45,2,0.000,ALERT,213.06,302.98,60.033,1549993504,"201051344000867","174011545737251",0.00,-1.00,0,287.95,305.38,0.0,0.0,0.000,1188162.0,1188162.0,38737,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549993547,194003.00
02/12/2019 12:45,2,0.000,ALERT,213.29,302.98,60.012,1549993504,"201051344000633","174011545737251",0.00,-2.00,0,287.05,304.78,0.0,0.0,0.000,1187104.1,1187104.1,38798,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549993549,194004.00
02/12/2019 12:45,2,0.096,ALERT,211.03,300.87,60.033,1549993504,"201051344000955","174011545737251",30.43,-2.00,0,286.74,309.89,3.0,0.9,0.000,1205255.8,1205255.8,14887,0,0,0,L,1122011218,1,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549993551,194005.00
02/12/2019 12:45,2,1.305,ACTIVE,213.29,366.70,60.038,1549993504,"201051344000648","174011545737251",33.30,0.50,0,333.93,389.84,44.0,40.5,0.345,1196600.2,1196600.2,38391,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993552,194006.00
02/12/2019 12:45,2,1.404,ACTIVE,213.51,360.99,60.038,1549993504,"201051344000645","174011545737251",32.64,3.00,0,336.04,381.12,46.5,42.9,0.367,1201479.6,1201479.6,38348,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993553,194007.00
02/12/2019 12:45,2,0.660,ACTIVE,213.06,379.32,60.033,1549993504,"201051344000569","174011545737251",35.25,1.50,0,335.14,391.04,23.7,20.9,0.155,1217978.0,1217978.0,6584,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993554,194008.00
02/12/2019 12:45,2,1.439,ACTIVE,213.51,363.39,60.054,1549993504,"179051228000119","174011545737251",32.94,4.00,0,337.84,383.23,48.0,44.4,0.376,5524.5,5524.5,6631,0,0,0,L,46974696,1,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549993555,194009.00
02/12/2019 13:00,2,0.102,ALERT,212.83,303.88,60.006,1549994404,"201051344000579","174011545737251",31.13,-2.00,0,299.97,306.58,3.2,1.2,0.000,1216497.2,1216497.2,6965,0,0,0,L,1122011218,1,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994406,194010.00
02/12/2019 13:00,2,0.000,ALERT,211.03,299.97,60.028,1549994404,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14892,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549994408,194011.00
02/12/2019 13:00,2,0.139,ALERT,211.25,300.57,60.043,1549994404,"201051344001093","174011545737251",30.47,-1.00,0,297.87,302.68,4.3,2.2,0.000,1193616.2,1193616.2,14870,0,0,0,L,1122011218,1,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994410,194012.00
02/12/2019 13:00,2,0.510,ACTIVE,212.83,379.32,60.028,1549994404,"201051344000458","174011545737251",35.36,3.00,0,335.44,391.04,18.2,15.7,0.097,1203341.6,1203341.6,6730,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994411,194013.00
02/12/2019 13:00,2,0.111,ALERT,211.25,300.87,60.059,1549994404,"201051344000890","174011545737251",30.81,-1.00,0,298.47,303.58,3.5,1.4,0.000,1197647.6,1197647.6,14849,0,0,0,L,1122011218,1,121.55,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994413,194014.00
02/12/2019 13:00,2,0.000,ALERT,212.83,303.28,60.017,1549994404,"201051344000988","174011545737251",0.00,-2.00,0,296.96,305.08,0.0,0.0,0.000,937970.5,937970.5,7029,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549994414,194015.00
02/12/2019 13:00,2,0.086,ALERT,211.48,301.17,60.049,1549994404,"201051344000582","174011545737251",30.43,-2.50,0,298.77,303.58,2.7,0.7,0.000,1177507.7,1177507.7,14820,0,0,0,L,1122011218,1,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994416,194016.00
02/12/2019 13:00,2,0.000,ALERT,212.83,303.88,60.017,1549994404,"201051344000868","174011545737251",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,1189474.7,1189474.7,38713,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549994418,194017.00
02/12/2019 13:00,2,1.002,ACTIVE,213.51,370.00,60.006,1549994404,"201051344000576","174011545737251",33.89,1.50,0,336.34,394.35,34.4,31.2,0.252,1204467.5,1204467.5,10838,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994419,194018.00
02/12/2019 13:00,2,0.000,ALERT,212.83,303.28,60.022,1549994404,"201051344001158","174011545737251",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,1182624.7,1182624.7,7008,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549994421,194019.00
02/12/2019 13:00,2,0.137,ACTIVE,211.48,300.27,60.012,1549994404,"201051344000917","174011545737251",17.47,0.00,0,295.76,301.77,2.4,0.4,0.000,1194447.6,1194447.6,14692,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994422,194020.00
02/12/2019 13:00,2,0.145,ALERT,211.48,299.97,60.012,1549994404,"201051344000417","174011545737251",18.92,-2.00,0,297.57,302.07,2.8,0.8,0.000,969245.9,969245.9,14910,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994424,194021.00
02/12/2019 13:00,2,0.000,ALERT,211.48,300.57,59.985,1549994404,"201051344000685","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14889,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549994425,194022.00
02/12/2019 13:00,2,0.090,ALERT,211.25,299.97,60.017,1549994404,"201051344000651","174011545737251",29.40,-2.50,0,297.26,301.77,2.7,0.7,0.000,1192361.5,1192361.5,14873,0,0,0,L,1122011218,1,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994427,194023.00
02/12/2019 13:00,2,0.084,ALERT,212.38,303.28,60.028,1549994404,"201051344000594","174011545737251",30.24,-2.50,0,298.47,305.08,2.6,0.6,0.000,1207175.5,1207175.5,38695,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994429,194024.00
02/12/2019 13:00,2,0.000,ALERT,212.83,303.28,60.012,1549994404,"201051344000469","174011545737251",0.00,-2.50,0,298.47,305.38,0.0,0.0,0.000,1191517.6,1191517.6,6960,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549994431,194025.00
02/12/2019 13:00,2,0.062,ALERT,211.25,300.87,60.012,1549994404,"201051344000585","174011545737251",13.36,-1.50,0,297.57,302.68,1.0,0.0,0.000,1207001.4,1207001.4,14930,0,0,0,L,1122011218,1,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994433,194026.00
02/12/2019 13:00,2,0.980,ACTIVE,213.51,374.81,60.017,1549994404,"201051344000853","174011545737251",34.39,0.50,0,337.84,392.85,34.3,31.2,0.256,1208626.9,1208626.9,6652,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994434,194027.00
02/12/2019 13:00,2,0.062,ALERT,211.25,300.57,60.012,1549994404,"201051344001145","174011545737251",31.23,-2.00,0,298.47,308.39,2.0,0.0,0.000,1206061.2,1206061.2,14845,0,0,0,L,1122011218,1,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994436,194028.00
02/12/2019 13:00,2,0.000,ALERT,211.25,300.57,60.012,1549994404,"201051344000438","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14887,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549994437,194029.00
02/12/2019 13:00,2,0.066,ALERT,210.57,299.97,60.017,1549994404,"201051344001135","174011545737251",31.13,-2.00,0,297.87,303.28,2.1,0.1,0.000,1188151.7,1188151.7,14853,0,0,0,L,1122011218,1,121.10,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994439,194030.00
02/12/2019 13:00,2,0.818,ACTIVE,212.83,377.22,60.022,1549994404,"201051344000983","174011545737251",34.75,1.50,0,335.74,397.66,28.8,25.9,0.212,1208081.2,1208081.2,6657,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994440,194031.00
02/12/2019 13:00,2,0.000,ALERT,211.03,299.67,60.017,1549994404,"201051344001203","174011545737251",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14888,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549994442,194032.00
02/12/2019 13:00,2,0.182,ACTIVE,211.03,300.57,60.012,1549994404,"201051344001230","174011545737251",19.64,-1.50,0,298.47,302.37,3.6,1.6,0.000,1191675.8,1191675.8,14721,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994443,194033.00
02/12/2019 13:00,2,0.043,ALERT,211.03,300.27,60.006,1549994404,"201051344000646","174011545737251",22.46,-2.50,0,297.26,302.37,1.2,0.0,0.000,1186173.5,1186173.5,14856,0,0,0,L,1122011218,1,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994445,194034.00
02/12/2019 13:00,2,0.000,ALERT,213.06,302.37,59.980,1549994404,"201051344000867","174011545737251",0.00,-1.00,0,298.17,305.38,0.0,0.0,0.000,1188162.0,1188162.0,38739,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549994447,194035.00
02/12/2019 13:00,2,0.000,ALERT,213.51,302.68,59.969,1549994404,"201051344000633","174011545737251",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,1187104.1,1187104.1,38800,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549994449,194036.00
02/12/2019 13:00,2,0.096,ALERT,210.80,300.57,60.012,1549994404,"201051344000955","174011545737251",29.82,-2.00,0,297.87,302.37,2.9,0.9,0.000,1205256.0,1205256.0,14889,0,0,0,L,1122011218,1,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549994450,194037.00
02/12/2019 13:00,2,1.135,ACTIVE,213.06,364.59,60.012,1549994404,"201051344000648","174011545737251",33.22,0.50,0,335.44,387.14,38.3,35.0,0.292,1196610.0,1196610.0,38392,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994451,194038.00
02/12/2019 13:00,2,1.244,ACTIVE,213.29,350.47,60.033,1549994404,"201051344000645","174011545737251",31.69,2.50,0,335.14,379.92,40.0,36.7,0.309,1201489.9,1201489.9,38349,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994452,194039.00
02/12/2019 13:00,2,0.693,ACTIVE,213.06,377.52,60.012,1549994404,"201051344000569","174011545737251",34.93,1.50,0,335.44,391.64,24.6,21.8,0.159,1217983.7,1217983.7,6585,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994453,194040.00
02/12/2019 13:00,2,1.266,ACTIVE,213.29,358.28,60.001,1549994404,"179051228000119","174011545737251",32.46,4.00,0,337.54,382.63,41.7,38.3,0.318,5535.2,5535.2,6632,0,0,0,L,46974696,1,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549994454,194041.00
02/12/2019 13:15,2,0.100,ALERT,212.61,303.28,60.012,1549995304,"201051344000579","174011545737251",30.34,-2.00,0,299.37,305.98,3.1,1.1,0.000,1216497.5,1216497.5,6967,0,0,0,L,1122011218,1,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995306,194042.00
02/12/2019 13:15,2,0.000,ALERT,210.35,297.87,60.059,1549995304,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14894,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995308,194043.00
02/12/2019 13:15,2,0.139,ALERT,210.35,298.77,60.006,1549995304,"201051344001093","174011545737251",29.72,-1.00,0,297.57,302.37,4.2,2.1,0.000,1193616.7,1193616.7,14872,0,0,0,L,1122011218,1,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995310,194044.00
02/12/2019 13:15,2,0.467,ACTIVE,212.38,371.21,60.006,1549995304,"201051344000458","174011545737251",34.67,2.50,0,335.44,388.04,16.4,13.9,0.093,1203345.3,1203345.3,6731,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995311,194045.00
02/12/2019 13:15,2,0.113,ALERT,210.35,298.47,60.001,1549995304,"201051344000890","174011545737251",30.22,-1.50,0,297.87,303.28,3.5,1.5,0.000,1197648.0,1197648.0,14851,0,0,0,L,1122011218,1,121.55,119.75,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995312,194046.00
02/12/2019 13:15,2,0.000,ALERT,212.16,302.37,60.006,1549995304,"201051344000988","174011545737251",0.00,-2.00,0,296.36,304.78,0.0,0.0,0.000,937970.5,937970.5,7031,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995314,194047.00
02/12/2019 13:15,2,0.086,ALERT,210.80,299.37,60.006,1549995304,"201051344000582","174011545737251",29.86,-2.50,0,298.47,303.28,2.6,0.6,0.000,1177507.8,1177507.8,14822,0,0,0,L,1122011218,1,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995316,194048.00
02/12/2019 13:15,2,0.000,ALERT,212.16,302.37,60.001,1549995304,"201051344000868","174011545737251",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,1189474.7,1189474.7,38715,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995318,194049.00
02/12/2019 13:15,2,0.898,ACTIVE,212.83,365.19,60.006,1549995304,"201051344000576","174011545737251",33.48,1.00,0,335.44,385.93,30.5,27.5,0.221,1204474.9,1204474.9,10839,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995319,194050.00
02/12/2019 13:15,2,0.000,ALERT,212.38,301.77,60.001,1549995304,"201051344001158","174011545737251",0.00,-3.00,0,298.17,304.78,0.0,0.0,0.000,1182624.7,1182624.7,7010,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549995321,194051.00
02/12/2019 13:15,2,0.129,ACTIVE_NO_POWER,210.57,297.87,59.980,1549995304,"201051344000917","174011545737251",14.55,-0.50,0,295.46,301.77,1.9,0.0,0.000,1194447.6,1194447.6,14693,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995322,194052.00
02/12/2019 13:15,2,0.000,ALERT,210.57,297.57,60.012,1549995304,"201051344000417","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,969246.0,969246.0,14912,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995324,194053.00
02/12/2019 13:15,2,0.000,ALERT,210.57,298.47,60.001,1549995304,"201051344000685","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14891,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995326,194054.00
02/12/2019 13:15,2,0.090,ALERT,210.35,297.26,60.012,1549995304,"201051344000651","174011545737251",28.61,-3.00,0,296.66,301.77,2.6,0.6,0.000,1192361.6,1192361.6,14875,0,0,0,L,1122011218,1,121.78,119.97,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995328,194055.00
02/12/2019 13:15,2,0.000,ALERT,211.70,301.77,60.012,1549995304,"201051344000594","174011545737251",0.00,-2.50,0,298.17,304.78,0.0,0.0,0.000,1207175.6,1207175.6,38697,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995329,194056.00
02/12/2019 13:15,2,0.000,ALERT,212.61,302.07,60.001,1549995304,"201051344000469","174011545737251",0.00,-2.50,0,297.87,304.78,0.0,0.0,0.000,1191517.6,1191517.6,6962,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995331,194057.00
02/12/2019 13:15,2,0.000,ALERT,210.35,298.47,60.012,1549995304,"201051344000585","174011545737251",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,1207001.4,1207001.4,14932,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1549995333,194058.00
02/12/2019 13:15,2,0.852,ACTIVE,212.83,367.00,60.017,1549995304,"201051344000853","174011545737251",33.72,0.50,0,336.34,386.83,29.1,26.2,0.208,1208634.1,1208634.1,6653,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995334,194059.00
02/12/2019 13:15,2,0.064,ALERT,210.35,298.47,60.006,1549995304,"201051344001145","174011545737251",28.98,-2.00,0,297.57,302.98,1.9,0.0,0.000,1206061.2,1206061.2,14847,0,0,0,L,1122011218,1,121.33,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995336,194060.00
02/12/2019 13:15,2,0.000,ALERT,210.35,298.17,59.975,1549995304,"201051344000438","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14889,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995338,194061.00
02/12/2019 13:15,2,0.066,ALERT,209.90,298.47,60.012,1549995304,"201051344001135","174011545737251",30.53,-2.00,0,297.57,302.98,2.1,0.1,0.000,1188151.8,1188151.8,14855,0,0,0,L,1122011218,1,121.10,119.97,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995340,194062.00
02/12/2019 13:15,2,0.713,ACTIVE,212.38,376.01,60.017,1549995304,"201051344000983","174011545737251",34.75,1.00,0,335.74,391.64,25.1,22.3,0.172,1208087.2,1208087.2,6658,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995340,194063.00
02/12/2019 13:15,2,0.000,ALERT,210.35,297.87,60.017,1549995304,"201051344001203","174011545737251",0.00,-2.00,0,296.96,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14890,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995342,194064.00
02/12/2019 13:15,2,0.154,ACTIVE,210.12,298.77,60.017,1549995304,"201051344001230","174011545737251",19.96,-2.00,0,297.87,302.37,3.1,1.1,0.000,1191676.2,1191676.2,14722,0,0,0,L,1122011218,1,121.33,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995343,194065.00
02/12/2019 13:15,2,0.045,ALERT,210.12,298.47,59.996,1549995304,"201051344000646","174011545737251",29.62,-2.50,0,296.66,302.07,1.4,0.0,0.000,1186173.5,1186173.5,14858,0,0,0,L,1122011218,1,121.55,119.97,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995345,194066.00
02/12/2019 13:15,2,0.000,ALERT,212.61,301.77,60.017,1549995304,"201051344000867","174011545737251",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,1188162.0,1188162.0,38741,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995347,194067.00
02/12/2019 13:15,2,0.000,ALERT,213.06,301.47,60.017,1549995304,"201051344000633","174011545737251",0.00,-2.50,0,296.66,304.48,0.0,0.0,0.000,1187104.1,1187104.1,38802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549995349,194068.00
02/12/2019 13:15,2,0.000,ALERT,209.90,298.47,60.017,1549995304,"201051344000955","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1205256.2,1205256.2,14891,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549995350,194069.00
02/12/2019 13:15,2,0.965,ACTIVE,212.61,359.48,60.022,1549995304,"201051344000648","174011545737251",32.94,0.00,0,334.54,382.33,32.3,29.2,0.230,1196618.0,1196618.0,38393,0,0,0,L,1122011218,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995351,194070.00
02/12/2019 13:15,2,1.029,ACTIVE,212.83,348.66,60.022,1549995304,"201051344000645","174011545737251",31.69,2.00,0,335.14,372.11,33.1,30.0,0.247,1201498.2,1201498.2,38350,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995352,194071.00
02/12/2019 13:15,2,0.627,ACTIVE,212.38,374.51,60.022,1549995304,"201051344000569","174011545737251",34.73,1.00,0,334.54,387.14,22.1,19.4,0.137,1217988.8,1217988.8,6586,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995353,194072.00
02/12/2019 13:15,2,1.070,ACTIVE,213.06,350.77,60.022,1549995304,"179051228000119","174011545737251",32.08,3.70,0,337.24,376.01,34.8,31.6,0.252,5543.8,5543.8,6633,0,0,0,L,46974696,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549995354,194073.00
02/12/2019 13:30,2,0.100,ALERT,212.61,302.98,60.043,1549996204,"201051344000579","174011545737251",30.20,-2.00,0,300.87,305.08,3.1,1.1,0.000,1216497.7,1216497.7,6969,0,0,0,L,1122011218,1,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996206,194074.00
02/12/2019 13:30,2,0.000,ALERT,211.03,299.67,60.049,1549996204,"201051344001025","174011545737251",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,1201132.2,1201132.2,14896,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996208,194075.00
02/12/2019 13:30,2,0.139,ALERT,211.48,300.27,60.054,1549996204,"201051344001093","174011545737251",29.56,-1.50,0,296.06,301.77,4.2,2.1,0.000,1193617.2,1193617.2,14874,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996210,194076.00
02/12/2019 13:30,2,0.451,ACTIVE,212.38,374.51,60.049,1549996204,"201051344000458","174011545737251",34.99,2.50,0,333.03,384.13,16.0,13.5,0.080,1203348.8,1203348.8,6732,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996211,194077.00
02/12/2019 13:30,2,0.117,ALERT,211.25,300.57,60.059,1549996204,"201051344000890","174011545737251",26.82,-2.00,0,296.36,302.68,3.1,1.1,0.000,1197648.3,1197648.3,14853,0,0,0,L,1122011218,1,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996213,194078.00
02/12/2019 13:30,2,0.000,ALERT,212.16,301.77,60.033,1549996204,"201051344000988","174011545737251",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,937970.5,937970.5,7033,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549996215,194079.00
02/12/2019 13:30,2,0.092,ALERT,211.70,301.17,60.075,1549996204,"201051344000582","174011545737251",25.76,-2.50,0,297.26,302.68,2.4,0.3,0.000,1177508.0,1177508.0,14824,0,0,0,L,1122011218,1,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996216,194080.00
02/12/2019 13:30,2,0.000,ALERT,212.16,302.37,60.043,1549996204,"201051344000868","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1189474.7,1189474.7,38717,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996218,194081.00
02/12/2019 13:30,2,0.869,ACTIVE,213.06,363.69,60.017,1549996204,"201051344000576","174011545737251",33.32,1.00,0,334.24,379.02,29.4,26.4,0.208,1204481.8,1204481.8,10840,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996219,194082.00
02/12/2019 13:30,2,0.000,ALERT,212.61,302.07,60.049,1549996204,"201051344001158","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1182624.7,1182624.7,7012,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996221,194083.00
02/12/2019 13:30,2,0.129,ALERT,211.48,299.97,60.049,1549996204,"201051344000917","174011545737251",11.87,-0.50,0,295.16,314.40,1.6,0.0,0.000,1194447.6,1194447.6,14694,0,0,0,L,1122011218,1,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1549996223,194084.00
02/12/2019 13:30,2,0.000,ALERT,211.70,299.97,60.070,1549996204,"201051344000417","174011545737251",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,969246.0,969246.0,14914,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549996225,194085.00
02/12/2019 13:30,2,0.000,ALERT,211.70,300.57,60.012,1549996204,"201051344000685","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14893,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996226,194086.00
02/12/2019 13:30,2,0.000,ALERT,211.48,299.67,60.054,1549996204,"201051344000651","174011545737251",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,1192361.7,1192361.7,14877,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996228,194087.00
02/12/2019 13:30,2,0.000,ALERT,211.93,302.68,60.006,1549996204,"201051344000594","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1207175.6,1207175.6,38699,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1549996230,194088.00
02/12/2019 13:30,2,0.000,ALERT,212.38,302.37,59.996,1549996204,"201051344000469","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1191517.6,1191517.6,6964,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549996232,194089.00
02/12/2019 13:30,2,0.000,ALERT,211.48,300.57,60.065,1549996204,"201051344000585","174011545737251",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14934,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996234,194090.00
02/12/2019 13:30,2,0.811,ACTIVE,213.29,366.10,60.065,1549996204,"201051344000853","174011545737251",33.66,0.00,0,336.94,382.93,27.7,24.8,0.194,1208640.7,1208640.7,6654,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996235,194091.00
02/12/2019 13:30,2,0.062,ALERT,211.70,300.57,60.038,1549996204,"201051344001145","174011545737251",30.40,-2.50,0,296.66,302.37,2.0,0.0,0.000,1206061.2,1206061.2,14849,0,0,0,L,1122011218,1,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996237,194092.00
02/12/2019 13:30,2,0.000,ALERT,211.48,300.57,60.028,1549996204,"201051344000438","174011545737251",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,1200010.7,1200010.7,14891,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996238,194093.00
02/12/2019 13:30,2,0.064,ALERT,211.25,300.57,60.028,1549996204,"201051344001135","174011545737251",30.34,-2.00,0,296.66,302.37,2.0,0.0,0.000,1188151.8,1188151.8,14857,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996240,194094.00
02/12/2019 13:30,2,0.676,ACTIVE,212.83,375.41,60.043,1549996204,"201051344000983","174011545737251",34.75,1.00,0,334.24,387.44,23.8,21.0,0.168,1208092.8,1208092.8,6659,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996241,194095.00
02/12/2019 13:30,2,0.000,ALERT,211.48,300.27,60.049,1549996204,"201051344001203","174011545737251",0.00,-2.00,0,296.06,303.28,0.0,0.0,0.000,1197102.9,1197102.9,14892,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996243,194096.00
02/12/2019 13:30,2,0.150,ACTIVE,211.25,300.57,60.049,1549996204,"201051344001230","174011545737251",19.36,-2.00,0,297.26,301.77,3.0,0.9,0.000,1191676.4,1191676.4,14723,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996244,194097.00
02/12/2019 13:30,2,0.047,ALERT,211.03,300.27,60.049,1549996204,"201051344000646","174011545737251",29.32,-2.50,0,296.36,301.77,1.4,0.0,0.000,1186173.5,1186173.5,14860,0,0,0,L,1122011218,1,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549996246,194098.00
02/12/2019 13:30,2,0.000,ALERT,212.83,301.77,60.038,1549996204,"201051344000867","174011545737251",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,1188162.0,1188162.0,38743,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996248,194099.00
02/12/2019 13:30,2,0.000,ALERT,213.06,302.07,60.038,1549996204,"201051344000633","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,1187104.1,1187104.1,38804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549996250,194100.00
02/12/2019 13:30,2,0.000,ALERT,210.80,300.27,60.075,1549996204,"201051344000955","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1205256.2,1205256.2,14893,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1549996252,194101.00
02/12/2019 13:30,2,0.908,ACTIVE,212.61,355.58,60.043,1549996204,"201051344000648","174011545737251",32.50,0.00,0,333.93,376.92,29.9,26.9,0.212,1196625.2,1196625.2,38394,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996252,194102.00
02/12/2019 13:30,2,0.945,ACTIVE,213.06,350.17,60.049,1549996204,"201051344000645","174011545737251",31.91,2.00,0,334.54,369.40,30.6,27.6,0.225,1201505.6,1201505.6,38351,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996254,194103.00
02/12/2019 13:30,2,0.605,ACTIVE,212.83,372.41,60.049,1549996204,"201051344000569","174011545737251",34.51,1.00,0,334.54,385.33,21.2,18.5,0.133,1217993.8,1217993.8,6587,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996255,194104.00
02/12/2019 13:30,2,0.984,ACTIVE,213.06,350.17,60.043,1549996204,"179051228000119","174011545737251",32.18,3.30,0,335.74,369.10,32.1,29.1,0.225,5551.7,5551.7,6634,0,0,0,L,46974696,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549996256,194105.00
