ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 13:45,2,0.100,ALERT,212.83,302.98,60.017,1549997104,"201051344000579","174011545737251",30.40,-2.00,0,300.87,305.38,3.1,1.1,0.000,1216498.0,1216498.0,6971,0,0,0,L,1122011218,1,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997106,194106.00
02/12/2019 13:45,2,0.000,ALERT,211.03,299.67,60.022,1549997104,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1201132.2,1201132.2,14898,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997108,194107.00
02/12/2019 13:45,2,0.139,ALERT,211.48,299.97,60.017,1549997104,"201051344001093","174011545737251",29.76,-1.00,0,297.57,301.77,4.2,2.1,0.000,1193617.7,1193617.7,14876,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997110,194108.00
02/12/2019 13:45,2,0.471,ACTIVE,212.61,373.61,60.006,1549997104,"201051344000458","174011545737251",34.77,2.50,0,335.44,385.03,16.6,14.1,0.088,1203352.3,1203352.3,6733,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997111,194109.00
02/12/2019 13:45,2,0.115,ALERT,211.25,300.57,59.990,1549997104,"201051344000890","174011545737251",30.32,-2.00,0,298.47,302.98,3.6,1.5,0.000,1197648.7,1197648.7,14855,0,0,0,L,1122011218,1,121.78,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997113,194110.00
02/12/2019 13:45,2,0.000,ALERT,212.38,302.07,59.969,1549997104,"201051344000988","174011545737251",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,937970.5,937970.5,7035,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997115,194111.00
02/12/2019 13:45,2,0.072,ALERT,211.93,301.17,60.022,1549997104,"201051344000582","174011545737251",26.16,-2.50,0,298.77,302.68,2.2,0.2,0.000,1177508.1,1177508.1,14826,0,0,0,L,1122011218,1,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997117,194112.00
02/12/2019 13:45,2,0.000,ALERT,212.61,302.68,59.996,1549997104,"201051344000868","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1189474.7,1189474.7,38719,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997118,194113.00
02/12/2019 13:45,2,0.910,ACTIVE,213.06,364.29,60.001,1549997104,"201051344000576","174011545737251",33.30,1.00,0,335.14,379.32,30.8,27.8,0.221,1204488.9,1204488.9,10841,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997119,194114.00
02/12/2019 13:45,2,0.000,ALERT,212.83,302.07,60.012,1549997104,"201051344001158","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1182624.7,1182624.7,7014,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997121,194115.00
02/12/2019 13:45,2,0.133,ALERT,211.48,299.97,60.006,1549997104,"201051344000917","174011545737251",14.93,-0.50,0,295.76,314.10,2.0,0.0,0.000,1194447.7,1194447.7,14696,0,0,0,L,1122011218,1,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1549997123,194116.00
02/12/2019 13:45,2,0.000,ALERT,211.70,299.97,59.975,1549997104,"201051344000417","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,969246.1,969246.1,14916,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1549997125,194117.00
02/12/2019 13:45,2,0.000,ALERT,211.70,300.27,60.022,1549997104,"201051344000685","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14895,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997127,194118.00
02/12/2019 13:45,2,0.090,ALERT,211.48,299.37,60.033,1549997104,"201051344000651","174011545737251",28.69,-3.00,0,297.26,301.47,2.6,0.6,0.000,1192361.9,1192361.9,14879,0,0,0,L,1122011218,1,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997129,194119.00
02/12/2019 13:45,2,0.000,ALERT,212.38,302.68,60.022,1549997104,"201051344000594","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1207175.7,1207175.7,38701,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1549997130,194120.00
02/12/2019 13:45,2,0.000,ALERT,212.83,302.37,60.017,1549997104,"201051344000469","174011545737251",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,1191517.6,1191517.6,6966,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997132,194121.00
02/12/2019 13:45,2,0.000,ALERT,211.70,300.57,60.033,1549997104,"201051344000585","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14936,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549997134,194122.00
02/12/2019 13:45,2,0.861,ACTIVE,213.51,368.80,60.028,1549997104,"201051344000853","174011545737251",33.91,0.00,0,336.04,383.53,29.6,26.6,0.212,1208647.5,1208647.5,6655,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997135,194123.00
02/12/2019 13:45,2,0.062,ALERT,211.70,300.57,60.038,1549997104,"201051344001145","174011545737251",30.61,-2.50,0,298.47,302.37,1.9,0.0,0.000,1206061.2,1206061.2,14851,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997137,194124.00
02/12/2019 13:45,2,0.000,ALERT,211.48,300.27,60.022,1549997104,"201051344000438","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14893,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997139,194125.00
02/12/2019 13:45,2,0.066,ALERT,211.03,300.57,60.028,1549997104,"201051344001135","174011545737251",30.59,-2.00,0,298.17,302.68,2.0,0.1,0.000,1188151.8,1188151.8,14859,0,0,0,L,1122011218,1,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997140,194126.00
02/12/2019 13:45,2,0.734,ACTIVE,212.83,374.21,60.022,1549997104,"201051344000983","174011545737251",34.61,1.00,0,335.74,388.94,25.8,23.0,0.181,1208098.6,1208098.6,6660,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997141,194127.00
02/12/2019 13:45,2,0.000,ALERT,211.48,299.97,60.012,1549997104,"201051344001203","174011545737251",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14894,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997143,194128.00
02/12/2019 13:45,2,0.154,ACTIVE,211.48,300.57,60.017,1549997104,"201051344001230","174011545737251",20.28,-2.00,0,298.17,302.07,3.2,1.2,0.000,1191676.7,1191676.7,14724,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997144,194129.00
02/12/2019 13:45,2,0.047,ALERT,211.25,300.57,60.022,1549997104,"201051344000646","174011545737251",29.68,-2.50,0,297.26,302.07,1.5,0.0,0.000,1186173.5,1186173.5,14862,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549997146,194130.00
02/12/2019 13:45,2,0.000,ALERT,212.83,301.47,60.012,1549997104,"201051344000867","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1188162.0,1188162.0,38745,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549997148,194131.00
02/12/2019 13:45,2,0.000,ALERT,213.29,301.77,59.996,1549997104,"201051344000633","174011545737251",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,1187104.1,1187104.1,38806,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549997150,194132.00
02/12/2019 13:45,2,0.000,ALERT,211.03,300.27,60.054,1549997104,"201051344000955","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1205256.2,1205256.2,14895,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1549997151,194133.00
02/12/2019 13:45,2,0.955,ACTIVE,212.61,360.69,60.017,1549997104,"201051344000648","174011545737251",33.00,-0.50,0,335.14,377.52,31.9,28.9,0.234,1196632.6,1196632.6,38395,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997152,194134.00
02/12/2019 13:45,2,1.020,ACTIVE,213.06,349.86,60.017,1549997104,"201051344000645","174011545737251",31.77,1.50,0,334.54,370.60,32.9,29.8,0.243,1201513.3,1201513.3,38352,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997153,194135.00
02/12/2019 13:45,2,0.668,ACTIVE,212.83,373.91,60.017,1549997104,"201051344000569","174011545737251",34.61,1.00,0,333.63,385.93,23.5,20.7,0.155,1217999.0,1217999.0,6588,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997154,194136.00
02/12/2019 13:45,2,1.072,ACTIVE,213.29,350.77,59.969,1549997104,"179051228000119","174011545737251",31.81,3.30,0,335.74,370.00,34.5,31.4,0.252,5559.8,5559.8,6635,0,0,0,L,46974696,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549997155,194137.00
02/12/2019 14:00,2,0.098,ALERT,212.83,304.48,60.065,1549998004,"201051344000579","174011545737251",30.42,-2.00,0,297.57,305.98,3.1,1.0,0.000,1216498.2,1216498.2,6973,0,0,0,L,1122011218,1,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998006,194138.00
02/12/2019 14:00,2,0.000,ALERT,211.03,299.67,60.075,1549998004,"201051344001025","174011545737251",0.00,-3.00,0,293.06,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14900,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998008,194139.00
02/12/2019 14:00,2,0.139,ALERT,211.25,300.27,60.054,1549998004,"201051344001093","174011545737251",29.76,-1.00,0,293.06,302.37,4.2,2.1,0.000,1193618.2,1193618.2,14878,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998010,194140.00
02/12/2019 14:00,2,0.482,ACTIVE,212.38,361.59,60.059,1549998004,"201051344000458","174011545737251",33.56,2.00,0,334.84,384.13,16.4,13.9,0.084,1203355.8,1203355.8,6734,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998011,194141.00
02/12/2019 14:00,2,0.113,ALERT,211.03,300.27,60.059,1549998004,"201051344000890","174011545737251",30.34,-2.00,0,293.66,303.58,3.5,1.5,0.000,1197649.1,1197649.1,14857,0,0,0,L,1122011218,1,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998013,194142.00
02/12/2019 14:00,2,0.000,ALERT,212.38,303.28,60.059,1549998004,"201051344000988","174011545737251",0.00,-2.00,0,294.26,304.78,0.0,0.0,0.000,937970.5,937970.5,7037,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998014,194143.00
02/12/2019 14:00,2,0.084,ALERT,211.70,301.17,60.075,1549998004,"201051344000582","174011545737251",29.90,-2.50,0,293.96,303.58,2.6,0.6,0.000,1177508.2,1177508.2,14828,0,0,0,L,1122011218,1,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998016,194144.00
02/12/2019 14:00,2,0.000,ALERT,212.61,303.88,60.065,1549998004,"201051344000868","174011545737251",0.00,-2.50,0,296.96,305.68,0.0,0.0,0.000,1189474.7,1189474.7,38721,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998018,194145.00
02/12/2019 14:00,2,0.916,ACTIVE,213.29,361.89,60.054,1549998004,"201051344000576","174011545737251",33.16,0.50,0,336.04,378.42,30.8,27.8,0.221,1204495.7,1204495.7,10842,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998019,194146.00
02/12/2019 14:00,2,0.000,ALERT,212.83,303.58,60.075,1549998004,"201051344001158","174011545737251",0.00,-3.50,0,296.06,304.78,0.0,0.0,0.000,1182624.7,1182624.7,7016,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998021,194147.00
02/12/2019 14:00,2,0.131,ALERT,211.25,299.67,60.028,1549998004,"201051344000917","174011545737251",14.79,-0.50,0,291.85,319.21,2.0,0.0,0.000,1194447.7,1194447.7,14698,0,0,0,L,1122011218,1,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1549998023,194148.00
02/12/2019 14:00,2,0.000,ALERT,211.48,299.97,60.059,1549998004,"201051344000417","174011545737251",0.00,-2.50,0,292.76,302.07,0.0,0.0,0.000,969246.1,969246.1,14918,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998025,194149.00
02/12/2019 14:00,2,0.000,ALERT,211.48,300.27,60.065,1549998004,"201051344000685","174011545737251",0.00,-2.50,0,292.76,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14897,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998027,194150.00
02/12/2019 14:00,2,0.092,ALERT,211.25,299.37,60.086,1549998004,"201051344000651","174011545737251",28.67,-3.50,0,292.76,302.07,2.7,0.7,0.000,1192361.9,1192361.9,14881,0,0,0,L,1122011218,1,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1549998029,194151.00
02/12/2019 14:00,2,0.000,ALERT,212.16,303.58,60.017,1549998004,"201051344000594","174011545737251",0.00,-3.00,0,296.06,305.08,0.0,0.0,0.000,1207175.7,1207175.7,38703,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1549998030,194152.00
02/12/2019 14:00,2,0.000,ALERT,212.61,303.58,60.065,1549998004,"201051344000469","174011545737251",0.00,-3.00,0,296.06,304.78,0.0,0.0,0.000,1191517.6,1191517.6,6968,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998032,194153.00
02/12/2019 14:00,2,0.000,ALERT,211.48,300.27,60.054,1549998004,"201051344000585","174011545737251",0.00,-2.00,0,292.76,302.68,0.0,0.0,0.000,1207001.4,1207001.4,14938,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998034,194154.00
02/12/2019 14:00,2,0.857,ACTIVE,213.29,368.20,60.054,1549998004,"201051344000853","174011545737251",33.85,0.00,0,336.04,382.03,29.4,26.5,0.212,1208654.0,1208654.0,6656,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998035,194155.00
02/12/2019 14:00,2,0.061,ALERT,211.48,300.27,60.059,1549998004,"201051344001145","174011545737251",30.61,-2.50,0,293.66,303.28,1.9,0.0,0.000,1206061.2,1206061.2,14853,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998037,194156.00
02/12/2019 14:00,2,0.000,ALERT,211.25,300.27,60.081,1549998004,"201051344000438","174011545737251",0.00,-3.00,0,293.66,302.98,0.0,0.0,0.000,1200010.7,1200010.7,14895,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549998039,194157.00
02/12/2019 14:00,2,0.064,ALERT,210.80,300.27,60.065,1549998004,"201051344001135","174011545737251",30.61,-2.50,0,293.36,302.98,2.0,0.0,0.000,1188151.8,1188151.8,14861,0,0,0,L,1122011218,1,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998040,194158.00
02/12/2019 14:00,2,0.727,ACTIVE,212.83,376.92,60.070,1549998004,"201051344000983","174011545737251",34.83,0.50,0,335.14,387.14,25.7,22.9,0.181,1208104.2,1208104.2,6661,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998041,194159.00
02/12/2019 14:00,2,0.000,ALERT,211.25,299.67,60.065,1549998004,"201051344001203","174011545737251",0.00,-2.50,0,293.06,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14896,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998043,194160.00
02/12/2019 14:00,2,0.154,ACTIVE,211.03,300.57,60.059,1549998004,"201051344001230","174011545737251",20.32,-2.00,0,296.36,302.68,3.2,1.2,0.000,1191677.0,1191677.0,14725,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998044,194161.00
02/12/2019 14:00,2,0.049,ALERT,211.03,300.27,60.054,1549998004,"201051344000646","174011545737251",29.72,-3.00,0,292.46,302.37,1.5,0.0,0.000,1186173.5,1186173.5,14864,0,0,0,L,1122011218,1,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998046,194162.00
02/12/2019 14:00,2,0.000,ALERT,212.83,302.68,60.070,1549998004,"201051344000867","174011545737251",0.00,-1.50,0,296.06,305.08,0.0,0.0,0.000,1188162.0,1188162.0,38747,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998048,194163.00
02/12/2019 14:00,2,0.000,ALERT,213.29,302.98,60.049,1549998004,"201051344000633","174011545737251",0.00,-3.00,0,294.86,304.48,0.0,0.0,0.000,1187104.1,1187104.1,38808,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549998050,194164.00
02/12/2019 14:00,2,0.000,ALERT,210.80,300.27,60.049,1549998004,"201051344000955","174011545737251",0.00,-2.50,0,293.06,302.37,0.0,0.0,0.000,1205256.2,1205256.2,14897,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998051,194165.00
02/12/2019 14:00,2,0.965,ACTIVE,213.06,359.78,60.065,1549998004,"201051344000648","174011545737251",32.90,-1.00,0,334.24,375.71,32.2,29.2,0.230,1196639.7,1196639.7,38396,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998052,194166.00
02/12/2019 14:00,2,1.021,ACTIVE,213.29,349.56,60.081,1549998004,"201051344000645","174011545737251",31.81,1.50,0,335.44,369.10,32.9,29.8,0.247,1201520.6,1201520.6,38353,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998053,194167.00
02/12/2019 14:00,2,0.678,ACTIVE,213.06,373.91,60.075,1549998004,"201051344000569","174011545737251",34.63,0.50,0,335.14,383.83,23.9,21.1,0.155,1218004.1,1218004.1,6589,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998054,194168.00
02/12/2019 14:00,2,1.076,ACTIVE,213.29,350.77,60.054,1549998004,"179051228000119","174011545737251",31.83,3.30,0,335.14,367.90,34.7,31.6,0.252,5567.5,5567.5,6636,0,0,0,L,46974696,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998055,194169.00
02/12/2019 14:15,2,0.100,ALERT,212.83,304.18,60.022,1549998904,"201051344000579","174011545737251",30.71,-2.50,0,301.47,306.58,3.1,1.1,0.000,1216498.5,1216498.5,6975,0,0,0,L,1122011218,1,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998906,194170.00
02/12/2019 14:15,2,0.000,ALERT,211.03,299.07,60.033,1549998904,"201051344001025","174011545737251",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14902,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998908,194171.00
02/12/2019 14:15,2,0.139,ALERT,211.48,299.67,59.985,1549998904,"201051344001093","174011545737251",30.12,-1.00,0,297.87,301.17,4.3,2.2,0.000,1193618.8,1193618.8,14881,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998911,194172.00
02/12/2019 14:15,2,0.516,ACTIVE,212.83,364.59,60.028,1549998904,"201051344000458","174011545737251",33.89,2.00,0,334.54,385.93,17.8,15.2,0.106,1203359.4,1203359.4,6735,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998912,194173.00
02/12/2019 14:15,2,0.115,ALERT,211.25,300.57,60.054,1549998904,"201051344000890","174011545737251",30.63,-2.00,0,297.87,303.28,3.6,1.5,0.000,1197649.4,1197649.4,14859,0,0,0,L,1122011218,1,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998914,194174.00
02/12/2019 14:15,2,0.000,ALERT,212.61,302.98,60.033,1549998904,"201051344000988","174011545737251",0.00,-2.00,0,298.17,305.08,0.0,0.0,0.000,937970.5,937970.5,7039,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998915,194175.00
02/12/2019 14:15,2,0.084,ALERT,211.93,300.87,60.049,1549998904,"201051344000582","174011545737251",30.16,-3.00,0,298.47,303.28,2.6,0.6,0.000,1177508.4,1177508.4,14830,0,0,0,L,1122011218,1,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998917,194176.00
02/12/2019 14:15,2,0.000,ALERT,212.61,303.28,60.012,1549998904,"201051344000868","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1189474.7,1189474.7,38723,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998919,194177.00
02/12/2019 14:15,2,0.986,ACTIVE,213.29,363.99,60.001,1549998904,"201051344000576","174011545737251",33.22,0.50,0,334.84,379.32,33.3,30.2,0.243,1204503.0,1204503.0,10843,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998920,194178.00
02/12/2019 14:15,2,0.000,ALERT,212.83,303.28,59.980,1549998904,"201051344001158","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1182624.7,1182624.7,7018,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998922,194179.00
02/12/2019 14:15,2,0.133,ACTIVE,211.48,299.37,60.001,1549998904,"201051344000917","174011545737251",16.34,-1.00,0,295.76,301.77,2.2,0.2,0.000,1194447.7,1194447.7,14700,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998923,194180.00
02/12/2019 14:15,2,0.145,ALERT,211.48,299.37,60.059,1549998904,"201051344000417","174011545737251",18.63,-2.50,0,296.96,301.77,2.8,0.7,0.000,969246.1,969246.1,14920,0,0,0,L,1122011218,1,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1549998924,194181.00
02/12/2019 14:15,2,0.000,ALERT,211.70,299.97,60.017,1549998904,"201051344000685","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14899,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998926,194182.00
02/12/2019 14:15,2,0.082,ALERT,211.48,299.07,60.012,1549998904,"201051344000651","174011545737251",20.10,-3.50,0,296.96,301.77,2.1,0.1,0.000,1192362.1,1192362.1,14883,0,0,0,L,1122011218,1,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998928,194183.00
02/12/2019 14:15,2,0.084,ALERT,212.16,303.28,60.017,1549998904,"201051344000594","174011545737251",29.86,-2.50,0,299.97,305.38,2.6,0.6,0.000,1207175.8,1207175.8,38705,0,0,0,L,1122011218,1,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998930,194184.00
02/12/2019 14:15,2,0.000,ALERT,212.83,303.28,60.017,1549998904,"201051344000469","174011545737251",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,1191517.6,1191517.6,6970,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998932,194185.00
02/12/2019 14:15,2,0.000,ALERT,211.70,299.97,60.012,1549998904,"201051344000585","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1207001.4,1207001.4,14940,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998934,194186.00
02/12/2019 14:15,2,0.922,ACTIVE,213.51,370.60,60.028,1549998904,"201051344000853","174011545737251",33.99,0.00,0,337.54,382.93,31.8,28.8,0.234,1208660.9,1208660.9,6657,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998935,194187.00
02/12/2019 14:15,2,0.061,ALERT,211.70,299.97,60.028,1549998904,"201051344001145","174011545737251",30.87,-2.50,0,297.57,302.98,1.9,0.0,0.000,1206061.2,1206061.2,14855,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998936,194188.00
02/12/2019 14:15,2,0.000,ALERT,211.48,299.67,60.033,1549998904,"201051344000438","174011545737251",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14897,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549998938,194189.00
02/12/2019 14:15,2,0.066,ALERT,211.03,299.97,60.028,1549998904,"201051344001135","174011545737251",30.87,-2.50,0,297.57,302.98,2.1,0.1,0.000,1188151.8,1188151.8,14863,0,0,0,L,1122011218,1,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998940,194190.00
02/12/2019 14:15,2,0.795,ACTIVE,213.06,374.81,60.049,1549998904,"201051344000983","174011545737251",34.53,1.00,0,335.14,388.04,27.7,24.8,0.203,1208110.3,1208110.3,6662,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998941,194191.00
02/12/2019 14:15,2,0.000,ALERT,211.48,299.67,60.049,1549998904,"201051344001203","174011545737251",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14898,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998943,194192.00
02/12/2019 14:15,2,0.164,ACTIVE,211.25,299.97,60.017,1549998904,"201051344001230","174011545737251",20.16,-2.00,0,298.17,302.37,3.4,1.3,0.000,1191677.3,1191677.3,14726,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998944,194193.00
02/12/2019 14:15,2,0.049,ALERT,211.03,299.97,60.028,1549998904,"201051344000646","174011545737251",30.04,-3.00,0,296.96,302.07,1.5,0.0,0.000,1186173.5,1186173.5,14866,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549998946,194194.00
02/12/2019 14:15,2,0.000,ALERT,213.06,302.07,60.022,1549998904,"201051344000867","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1188162.0,1188162.0,38749,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998947,194195.00
02/12/2019 14:15,2,0.000,ALERT,213.51,302.68,60.017,1549998904,"201051344000633","174011545737251",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,1187104.1,1187104.1,38810,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549998949,194196.00
02/12/2019 14:15,2,0.096,ALERT,211.03,299.67,60.022,1549998904,"201051344000955","174011545737251",29.30,-2.50,0,297.26,302.07,2.9,0.9,0.000,1205256.3,1205256.3,14899,0,0,0,L,1122011218,1,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1549998951,194197.00
02/12/2019 14:15,2,1.035,ACTIVE,212.61,360.08,60.033,1549998904,"201051344000648","174011545737251",32.80,-0.50,0,334.24,377.22,34.4,31.3,0.256,1196647.3,1196647.3,38397,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998952,194198.00
02/12/2019 14:15,2,1.092,ACTIVE,213.29,351.37,60.033,1549998904,"201051344000645","174011545737251",31.87,1.50,0,334.24,370.30,35.3,32.1,0.265,1201528.3,1201528.3,38354,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998953,194199.00
02/12/2019 14:15,2,0.730,ACTIVE,212.83,374.81,60.033,1549998904,"201051344000569","174011545737251",34.69,0.50,0,333.93,385.93,25.8,22.9,0.172,1218009.5,1218009.5,6590,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998954,194200.00
02/12/2019 14:15,2,1.143,ACTIVE,213.29,351.37,60.022,1549998904,"179051228000119","174011545737251",31.99,3.00,0,335.74,370.00,37.1,33.9,0.278,5575.7,5575.7,6637,0,0,0,L,46974696,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549998955,194201.00
02/12/2019 14:30,2,0.098,ALERT,213.51,305.08,60.049,1549999804,"201051344000579","174011545737251",30.77,-2.50,0,299.07,306.88,3.1,1.1,0.000,1216498.7,1216498.7,6977,0,0,0,L,1122011218,1,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999806,194202.00
02/12/2019 14:30,2,0.000,ALERT,211.70,299.97,60.049,1549999804,"201051344001025","174011545737251",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14904,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549999808,194203.00
02/12/2019 14:30,2,0.141,ALERT,211.70,300.57,60.054,1549999804,"201051344001093","174011545737251",30.16,-1.50,0,297.57,301.77,4.3,2.2,0.000,1193619.3,1193619.3,14883,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999810,194204.00
02/12/2019 14:30,2,0.510,ACTIVE,213.51,371.21,60.059,1549999804,"201051344000458","174011545737251",34.53,2.00,0,335.14,388.04,17.9,15.3,0.106,1203363.3,1203363.3,6736,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999811,194205.00
02/12/2019 14:30,2,0.115,ALERT,211.70,300.87,60.038,1549999804,"201051344000890","174011545737251",30.67,-2.00,0,298.17,302.98,3.6,1.5,0.000,1197649.8,1197649.8,14861,0,0,0,L,1122011218,1,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999813,194206.00
02/12/2019 14:30,2,0.000,ALERT,213.06,304.18,60.054,1549999804,"201051344000988","174011545737251",0.00,-2.00,0,296.06,305.68,0.0,0.0,0.000,937970.5,937970.5,7041,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549999814,194207.00
02/12/2019 14:30,2,0.086,ALERT,212.38,301.47,60.043,1549999804,"201051344000582","174011545737251",30.20,-3.00,0,298.47,302.98,2.7,0.7,0.000,1177508.5,1177508.5,14832,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999816,194208.00
02/12/2019 14:30,2,0.000,ALERT,213.06,304.48,60.054,1549999804,"201051344000868","174011545737251",0.00,-3.00,0,298.77,306.58,0.0,0.0,0.000,1189474.7,1189474.7,38725,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549999818,194209.00
02/12/2019 14:30,2,0.996,ACTIVE,213.96,364.59,60.054,1549999804,"201051344000576","174011545737251",33.32,0.50,0,335.14,380.82,33.6,30.6,0.252,1204510.7,1204510.7,10844,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999819,194210.00
02/12/2019 14:30,2,0.000,ALERT,213.51,304.18,60.070,1549999804,"201051344001158","174011545737251",0.00,-3.00,0,297.87,305.68,0.0,0.0,0.000,1182624.7,1182624.7,7020,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549999821,194211.00
02/12/2019 14:30,2,0.135,ACTIVE,212.16,299.97,60.043,1549999804,"201051344000917","174011545737251",16.48,-1.00,0,296.06,301.47,2.2,0.2,0.000,1194447.8,1194447.8,14701,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999822,194212.00
02/12/2019 14:30,2,0.145,ALERT,212.16,299.97,60.038,1549999804,"201051344000417","174011545737251",18.65,-2.50,0,297.26,301.47,2.7,0.7,0.000,969246.3,969246.3,14922,0,0,0,L,1122011218,1,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999824,194213.00
02/12/2019 14:30,2,0.000,ALERT,212.16,300.27,60.043,1549999804,"201051344000685","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14901,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549999825,194214.00
02/12/2019 14:30,2,0.092,ALERT,211.93,299.67,60.059,1549999804,"201051344000651","174011545737251",29.04,-3.50,0,296.96,301.47,2.7,0.7,0.000,1192362.3,1192362.3,14885,0,0,0,L,1122011218,1,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999827,194215.00
02/12/2019 14:30,2,0.086,ALERT,212.83,303.88,60.043,1549999804,"201051344000594","174011545737251",29.86,-3.00,0,297.57,305.68,2.6,0.6,0.000,1207175.9,1207175.9,38707,0,0,0,L,1122011218,1,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999829,194216.00
02/12/2019 14:30,2,0.000,ALERT,213.29,303.58,60.033,1549999804,"201051344000469","174011545737251",0.00,-3.00,0,297.57,305.68,0.0,0.0,0.000,1191517.6,1191517.6,6972,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549999831,194217.00
02/12/2019 14:30,2,0.000,ALERT,211.93,300.57,60.038,1549999804,"201051344000585","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1207001.4,1207001.4,14942,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549999833,194218.00
02/12/2019 14:30,2,0.936,ACTIVE,213.96,370.00,60.033,1549999804,"201051344000853","174011545737251",33.93,0.00,0,336.04,383.83,32.2,29.2,0.234,1208668.3,1208668.3,6658,0,0,0,L,1122011218,1,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999834,194219.00
02/12/2019 14:30,2,0.061,ALERT,212.38,300.87,60.028,1549999804,"201051344001145","174011545737251",30.87,-2.50,0,297.87,302.68,1.9,0.0,0.000,1206061.2,1206061.2,14857,0,0,0,L,1122011218,1,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999835,194220.00
02/12/2019 14:30,2,0.000,ALERT,211.93,300.27,60.028,1549999804,"201051344000438","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14899,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549999837,194221.00
02/12/2019 14:30,2,0.064,ALERT,211.48,300.57,60.049,1549999804,"201051344001135","174011545737251",30.91,-2.50,0,297.57,302.68,2.1,0.1,0.000,1188151.8,1188151.8,14865,0,0,0,L,1122011218,1,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999839,194222.00
02/12/2019 14:30,2,0.801,ACTIVE,213.29,376.31,60.043,1549999804,"201051344000983","174011545737251",34.71,1.00,0,334.84,388.34,28.2,25.3,0.208,1208116.7,1208116.7,6663,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999840,194223.00
02/12/2019 14:30,2,0.000,ALERT,211.70,299.97,60.001,1549999804,"201051344001203","174011545737251",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14900,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549999842,194224.00
02/12/2019 14:30,2,0.158,ACTIVE,211.70,300.57,60.049,1549999804,"201051344001230","174011545737251",21.07,-2.00,0,297.87,302.07,3.4,1.4,0.000,1191677.6,1191677.6,14727,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999843,194225.00
02/12/2019 14:30,2,0.047,ALERT,211.70,300.27,59.996,1549999804,"201051344000646","174011545737251",30.08,-2.50,0,297.26,301.77,1.5,0.0,0.000,1186173.5,1186173.5,14868,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999845,194226.00
02/12/2019 14:30,2,0.000,ALERT,213.51,302.98,60.038,1549999804,"201051344000867","174011545737251",0.00,-2.00,0,297.26,305.68,0.0,0.0,0.000,1188162.0,1188162.0,38751,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549999846,194227.00
02/12/2019 14:30,2,0.000,ALERT,213.96,303.28,60.049,1549999804,"201051344000633","174011545737251",0.00,-3.00,0,296.36,305.08,0.0,0.0,0.000,1187104.1,1187104.1,38812,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549999848,194228.00
02/12/2019 14:30,2,0.098,ALERT,211.48,300.27,60.049,1549999804,"201051344000955","174011545737251",29.30,-2.50,0,297.57,302.07,2.9,0.9,0.000,1205256.6,1205256.6,14901,0,0,0,L,1122011218,1,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549999850,194229.00
02/12/2019 14:30,2,1.035,ACTIVE,213.51,361.59,60.075,1549999804,"201051344000648","174011545737251",33.02,-0.50,0,334.54,378.72,34.6,31.5,0.261,1196655.4,1196655.4,38398,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999851,194230.00
02/12/2019 14:30,2,1.104,ACTIVE,213.96,350.77,60.049,1549999804,"201051344000645","174011545737251",31.79,1.50,0,334.24,371.81,35.6,32.4,0.265,1201536.6,1201536.6,38355,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999852,194231.00
02/12/2019 14:30,2,0.736,ACTIVE,213.51,374.81,60.038,1549999804,"201051344000569","174011545737251",34.65,0.50,0,333.33,386.53,25.9,23.0,0.177,1218015.4,1218015.4,6591,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999853,194232.00
02/12/2019 14:30,2,1.156,ACTIVE,213.74,352.57,60.033,1549999804,"179051228000119","174011545737251",31.77,3.30,0,334.24,370.60,37.3,34.1,0.274,5584.4,5584.4,6638,0,0,0,L,46974696,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549999854,194233.00
02/12/2019 14:45,2,0.100,ALERT,213.29,304.18,60.022,1550000703,"201051344000579","174011545737251",30.45,-2.50,0,301.17,306.88,3.1,1.1,0.000,1216499.0,1216499.0,6979,0,0,0,L,1122011218,1,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000706,194234.00
02/12/2019 14:45,2,0.000,ALERT,211.93,299.67,60.043,1550000703,"201051344001025","174011545737251",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14906,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000707,194235.00
02/12/2019 14:45,2,0.139,ALERT,211.93,300.27,60.022,1550000703,"201051344001093","174011545737251",29.82,-1.50,0,297.26,301.77,4.2,2.1,0.000,1193619.9,1193619.9,14885,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000709,194236.00
02/12/2019 14:45,2,0.484,ACTIVE,213.29,368.20,60.028,1550000703,"201051344000458","174011545737251",34.29,2.00,0,334.54,386.23,16.9,14.3,0.093,1203367.0,1203367.0,6737,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000710,194237.00
02/12/2019 14:45,2,0.113,ALERT,211.93,300.57,60.001,1550000703,"201051344000890","174011545737251",30.43,-2.00,0,297.87,303.58,3.5,1.5,0.000,1197650.2,1197650.2,14863,0,0,0,L,1122011218,1,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000712,194238.00
02/12/2019 14:45,2,0.000,ALERT,213.06,302.98,60.033,1550000703,"201051344000988","174011545737251",0.00,-2.50,0,297.87,305.68,0.0,0.0,0.000,937970.5,937970.5,7043,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000714,194239.00
02/12/2019 14:45,2,0.082,ALERT,212.61,301.17,60.022,1550000703,"201051344000582","174011545737251",29.94,-3.00,0,298.17,302.68,2.5,0.5,0.000,1177508.7,1177508.7,14834,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000716,194240.00
02/12/2019 14:45,2,0.000,ALERT,213.06,303.58,60.017,1550000703,"201051344000868","174011545737251",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,1189474.7,1189474.7,38727,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000717,194241.00
02/12/2019 14:45,2,0.926,ACTIVE,213.96,363.39,60.033,1550000703,"201051344000576","174011545737251",33.30,0.50,0,334.54,379.32,31.2,28.2,0.225,1204517.9,1204517.9,10845,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000718,194242.00
02/12/2019 14:45,2,0.000,ALERT,213.29,303.28,60.038,1550000703,"201051344001158","174011545737251",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,1182624.7,1182624.7,7022,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550000720,194243.00
02/12/2019 14:45,2,0.131,ACTIVE_NO_POWER,212.16,299.67,60.006,1550000703,"201051344000917","174011545737251",15.11,-1.00,0,295.46,301.47,2.0,0.0,0.000,1194447.8,1194447.8,14702,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000721,194244.00
02/12/2019 14:45,2,0.000,ALERT,212.16,299.67,60.033,1550000703,"201051344000417","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,969246.4,969246.4,14924,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1550000723,194245.00
02/12/2019 14:45,2,0.000,ALERT,212.16,299.97,60.038,1550000703,"201051344000685","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14903,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000725,194246.00
02/12/2019 14:45,2,0.092,ALERT,211.93,299.37,60.001,1550000703,"201051344000651","174011545737251",28.71,-3.50,0,296.96,301.47,2.7,0.6,0.000,1192362.4,1192362.4,14887,0,0,0,L,1122011218,1,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000727,194247.00
02/12/2019 14:45,2,0.000,ALERT,212.83,303.58,60.022,1550000703,"201051344000594","174011545737251",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,1207176.0,1207176.0,38709,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1550000729,194248.00
02/12/2019 14:45,2,0.000,ALERT,213.29,303.28,60.038,1550000703,"201051344000469","174011545737251",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,1191517.6,1191517.6,6974,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000730,194249.00
