ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 14:45,2,0.000,ALERT,212.16,300.57,60.049,1550000703,"201051344000585","174011545737251",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,1207001.4,1207001.4,14944,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000732,194250.00
02/12/2019 14:45,2,0.867,ACTIVE,214.19,369.40,60.049,1550000703,"201051344000853","174011545737251",33.93,0.00,0,336.64,383.53,29.9,26.9,0.212,1208675.2,1208675.2,6659,0,0,0,L,1122011218,1,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000733,194251.00
02/12/2019 14:45,2,0.061,ALERT,212.38,300.57,60.043,1550000703,"201051344001145","174011545737251",30.61,-2.50,0,297.87,302.68,1.9,0.0,0.000,1206061.2,1206061.2,14859,0,0,0,L,1122011218,1,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000735,194252.00
02/12/2019 14:45,2,0.000,ALERT,212.16,299.97,60.043,1550000703,"201051344000438","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14901,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000737,194253.00
02/12/2019 14:45,2,0.064,ALERT,211.70,300.27,60.033,1550000703,"201051344001135","174011545737251",30.63,-2.50,0,297.57,302.68,2.1,0.1,0.000,1188151.8,1188151.8,14867,0,0,0,L,1122011218,1,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000739,194254.00
02/12/2019 14:45,2,0.750,ACTIVE,213.51,375.71,60.038,1550000703,"201051344000983","174011545737251",34.71,0.50,0,334.24,388.94,26.4,23.6,0.186,1208122.7,1208122.7,6664,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000740,194255.00
02/12/2019 14:45,2,0.000,ALERT,212.16,299.97,60.033,1550000703,"201051344001203","174011545737251",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14902,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550000741,194256.00
02/12/2019 14:45,2,0.156,ACTIVE,211.93,300.57,60.038,1550000703,"201051344001230","174011545737251",20.46,-2.00,0,298.17,302.07,3.2,1.2,0.000,1191678.0,1191678.0,14728,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000742,194257.00
02/12/2019 14:45,2,0.047,ALERT,211.70,300.27,60.038,1550000703,"201051344000646","174011545737251",29.72,-3.00,0,296.66,301.77,1.4,0.0,0.000,1186173.5,1186173.5,14870,0,0,0,L,1122011218,1,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550000744,194258.00
02/12/2019 14:45,2,0.000,ALERT,213.51,302.68,60.028,1550000703,"201051344000867","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,1188162.0,1188162.0,38753,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550000746,194259.00
02/12/2019 14:45,2,0.000,ALERT,213.96,302.98,60.043,1550000703,"201051344000633","174011545737251",0.00,-3.00,0,298.17,305.08,0.0,0.0,0.000,1187104.1,1187104.1,38814,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550000748,194260.00
02/12/2019 14:45,2,0.000,ALERT,211.70,300.27,60.059,1550000703,"201051344000955","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1205256.6,1205256.6,14903,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1550000750,194261.00
02/12/2019 14:45,2,0.967,ACTIVE,213.51,359.78,60.028,1550000703,"201051344000648","174011545737251",32.94,-0.50,0,333.03,378.42,32.3,29.3,0.234,1196662.9,1196662.9,38399,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000751,194262.00
02/12/2019 14:45,2,1.014,ACTIVE,213.96,352.27,60.054,1550000703,"201051344000645","174011545737251",32.08,1.50,0,335.74,369.70,32.9,29.9,0.243,1201544.3,1201544.3,38356,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000751,194263.00
02/12/2019 14:45,2,0.691,ACTIVE,213.51,372.71,60.043,1550000703,"201051344000569","174011545737251",34.45,0.50,0,334.54,385.03,24.2,21.4,0.155,1218020.8,1218020.8,6592,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000752,194264.00
02/12/2019 14:45,2,1.070,ACTIVE,213.96,350.77,60.038,1550000703,"179051228000119","174011545737251",31.93,3.00,0,335.44,369.10,34.6,31.5,0.252,5592.4,5592.4,6639,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550000753,194265.00
02/12/2019 15:00,2,0.084,ALERT,213.29,303.28,60.006,1550001604,"201051344000579","174011545737251",18.85,-2.50,0,298.17,308.09,2.0,0.1,0.000,1216499.2,1216499.2,6981,0,0,0,L,1122011218,1,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550001606,194266.00
02/12/2019 15:00,2,0.000,ALERT,211.70,299.07,60.001,1550001604,"201051344001025","174011545737251",0.00,-3.00,0,294.56,303.58,0.0,0.0,0.000,1201132.2,1201132.2,14908,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001608,194267.00
02/12/2019 15:00,2,0.139,ALERT,211.93,299.97,60.028,1550001604,"201051344001093","174011545737251",29.48,-1.50,0,295.16,303.28,4.2,2.1,0.000,1193620.4,1193620.4,14887,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550001610,194268.00
02/12/2019 15:00,2,0.461,ACTIVE,213.29,369.10,60.028,1550001604,"201051344000458","174011545737251",34.35,2.00,0,334.54,384.13,16.1,13.6,0.084,1203370.5,1203370.5,6738,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001610,194269.00
02/12/2019 15:00,2,0.113,ALERT,211.93,300.27,60.033,1550001604,"201051344000890","174011545737251",30.20,-2.00,0,295.46,303.88,3.5,1.5,0.000,1197650.5,1197650.5,14865,0,0,0,L,1122011218,1,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550001612,194270.00
02/12/2019 15:00,2,0.000,ALERT,212.83,302.07,60.022,1550001604,"201051344000988","174011545737251",0.00,-2.50,0,295.76,306.28,0.0,0.0,0.000,937970.5,937970.5,7045,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550001614,194271.00
02/12/2019 15:00,2,0.084,ALERT,212.38,300.87,60.017,1550001604,"201051344000582","174011545737251",29.68,-3.00,0,296.06,304.18,2.5,0.5,0.000,1177508.8,1177508.8,14836,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550001616,194272.00
02/12/2019 15:00,2,0.000,ALERT,213.06,302.68,60.006,1550001604,"201051344000868","174011545737251",0.00,-2.50,0,298.17,307.48,0.0,0.0,0.000,1189474.7,1189474.7,38729,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001618,194273.00
02/12/2019 15:00,2,0.871,ACTIVE,213.74,361.59,60.033,1550001604,"201051344000576","174011545737251",33.10,0.50,0,335.74,377.22,29.2,26.3,0.203,1204524.6,1204524.6,10846,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001619,194274.00
02/12/2019 15:00,2,0.000,ALERT,213.29,302.37,60.028,1550001604,"201051344001158","174011545737251",0.00,-3.50,0,297.26,306.28,0.0,0.0,0.000,1182624.7,1182624.7,7024,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001620,194275.00
02/12/2019 15:00,2,0.066,ALERT,212.16,299.37,60.028,1550001604,"201051344000917","174011545737251",32.98,-0.50,0,294.26,319.81,2.2,0.2,0.000,1194447.8,1194447.8,14703,0,0,0,L,1122011218,1,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1550001622,194276.00
02/12/2019 15:00,2,0.000,ALERT,212.16,299.37,60.022,1550001604,"201051344000417","174011545737251",0.00,-2.50,0,294.56,302.68,0.0,0.0,0.000,969246.4,969246.4,14926,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001624,194277.00
02/12/2019 15:00,2,0.000,ALERT,212.38,299.97,60.012,1550001604,"201051344000685","174011545737251",0.00,-2.50,0,295.16,303.28,0.0,0.0,0.000,1198620.1,1198620.1,14905,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001626,194278.00
02/12/2019 15:00,2,0.000,ALERT,211.93,299.07,60.033,1550001604,"201051344000651","174011545737251",0.00,-3.50,0,294.56,302.37,0.0,0.0,0.000,1192362.5,1192362.5,14889,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1550001628,194279.00
02/12/2019 15:00,2,0.000,ALERT,212.38,302.07,59.996,1550001604,"201051344000594","174011545737251",0.00,-3.00,0,297.26,306.58,0.0,0.0,0.000,1207176.0,1207176.0,38711,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550001630,194280.00
02/12/2019 15:00,2,0.000,ALERT,213.29,302.07,60.012,1550001604,"201051344000469","174011545737251",0.00,-3.00,0,297.26,306.28,0.0,0.0,0.000,1191517.6,1191517.6,6976,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550001631,194281.00
02/12/2019 15:00,2,0.000,ALERT,211.93,299.97,59.996,1550001604,"201051344000585","174011545737251",0.00,-2.00,0,294.86,303.28,0.0,0.0,0.000,1207001.4,1207001.4,14946,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001633,194282.00
02/12/2019 15:00,2,0.814,ACTIVE,213.74,366.10,60.022,1550001604,"201051344000853","174011545737251",33.64,-0.50,0,336.34,382.03,27.8,24.9,0.194,1208681.6,1208681.6,6660,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001634,194283.00
02/12/2019 15:00,2,0.061,ALERT,212.16,299.67,60.022,1550001604,"201051344001145","174011545737251",30.34,-2.50,0,295.46,303.88,1.9,0.0,0.000,1206061.2,1206061.2,14861,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550001636,194284.00
02/12/2019 15:00,2,0.000,ALERT,211.93,299.67,60.017,1550001604,"201051344000438","174011545737251",0.00,-3.00,0,295.16,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14903,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001638,194285.00
02/12/2019 15:00,2,0.066,ALERT,211.48,299.37,60.017,1550001604,"201051344001135","174011545737251",30.34,-2.50,0,295.16,303.58,2.1,0.1,0.000,1188151.8,1188151.8,14869,0,0,0,L,1122011218,1,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550001640,194286.00
02/12/2019 15:00,2,0.705,ACTIVE,213.29,373.91,60.012,1550001604,"201051344000983","174011545737251",34.55,0.50,0,334.84,386.83,24.7,21.9,0.168,1208128.3,1208128.3,6665,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001641,194287.00
02/12/2019 15:00,2,0.000,ALERT,211.93,299.37,60.022,1550001604,"201051344001203","174011545737251",0.00,-2.50,0,294.86,304.48,0.0,0.0,0.000,1197102.9,1197102.9,14904,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550001643,194288.00
02/12/2019 15:00,2,0.150,ACTIVE,211.93,300.27,60.006,1550001604,"201051344001230","174011545737251",19.44,-2.00,0,297.26,303.28,3.0,1.0,0.000,1191678.2,1191678.2,14729,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001643,194289.00
02/12/2019 15:00,2,0.047,ALERT,211.70,299.67,60.012,1550001604,"201051344000646","174011545737251",29.36,-3.00,0,294.86,302.98,1.4,0.0,0.000,1186173.5,1186173.5,14872,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550001645,194290.00
02/12/2019 15:00,2,0.000,ALERT,213.29,301.47,60.017,1550001604,"201051344000867","174011545737251",0.00,-1.50,0,296.36,307.18,0.0,0.0,0.000,1188162.0,1188162.0,38755,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001647,194291.00
02/12/2019 15:00,2,0.000,ALERT,213.74,301.47,59.985,1550001604,"201051344000633","174011545737251",0.00,-3.00,0,296.06,305.98,0.0,0.0,0.000,1187104.1,1187104.1,38816,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550001649,194292.00
02/12/2019 15:00,2,0.000,ALERT,211.48,299.67,60.012,1550001604,"201051344000955","174011545737251",0.00,-2.50,0,295.16,302.98,0.0,0.0,0.000,1205256.6,1205256.6,14905,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550001651,194293.00
02/12/2019 15:00,2,0.906,ACTIVE,213.29,358.58,60.006,1550001604,"201051344000648","174011545737251",32.78,-0.50,0,333.93,376.01,30.1,27.1,0.212,1196669.8,1196669.8,38400,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001652,194294.00
02/12/2019 15:00,2,0.953,ACTIVE,213.74,348.66,59.990,1550001604,"201051344000645","174011545737251",31.81,1.50,0,334.84,367.90,30.8,27.8,0.221,1201551.4,1201551.4,38357,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001653,194295.00
02/12/2019 15:00,2,0.650,ACTIVE,213.29,372.11,59.996,1550001604,"201051344000569","174011545737251",34.41,0.50,0,334.54,384.73,22.6,19.9,0.146,1218025.9,1218025.9,6593,0,0,0,L,1122011218,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001653,194296.00
02/12/2019 15:00,2,1.002,ACTIVE,213.74,350.17,60.001,1550001604,"179051228000119","174011545737251",31.83,3.00,0,335.44,367.90,32.4,29.3,0.234,5600.0,5600.0,6640,0,0,0,L,46974696,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550001654,194297.00
02/12/2019 15:15,2,0.100,ALERT,213.06,302.98,60.028,1550002504,"201051344000579","174011545737251",29.44,-2.50,0,300.57,305.38,3.0,1.0,0.000,1216499.4,1216499.4,6983,0,0,0,L,1122011218,1,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002506,194298.00
02/12/2019 15:15,2,0.000,ALERT,211.70,299.37,60.028,1550002504,"201051344001025","174011545737251",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,1201132.2,1201132.2,14910,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002508,194299.00
02/12/2019 15:15,2,0.141,ALERT,211.93,300.27,60.022,1550002504,"201051344001093","174011545737251",28.98,-1.50,0,297.26,301.47,4.2,2.1,0.000,1193620.9,1193620.9,14889,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002510,194300.00
02/12/2019 15:15,2,0.420,ACTIVE,212.83,374.51,60.017,1550002504,"201051344000458","174011545737251",35.07,2.00,0,334.84,383.23,15.0,12.6,0.071,1203373.7,1203373.7,6739,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002511,194301.00
02/12/2019 15:15,2,0.115,ALERT,211.70,300.27,59.996,1550002504,"201051344000890","174011545737251",29.86,-2.00,0,297.57,302.37,3.5,1.5,0.000,1197650.9,1197650.9,14867,0,0,0,L,1122011218,1,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002513,194302.00
02/12/2019 15:15,2,0.000,ALERT,212.83,302.07,60.022,1550002504,"201051344000988","174011545737251",0.00,-2.50,0,297.26,304.18,0.0,0.0,0.000,937970.5,937970.5,7047,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002514,194303.00
02/12/2019 15:15,2,0.000,ALERT,212.38,301.17,60.028,1550002504,"201051344000582","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1177508.9,1177508.9,14838,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002516,194304.00
02/12/2019 15:15,2,0.000,ALERT,212.83,302.37,60.022,1550002504,"201051344000868","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1189474.7,1189474.7,38731,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002518,194305.00
02/12/2019 15:15,2,0.795,ACTIVE,213.74,358.28,60.017,1550002504,"201051344000576","174011545737251",32.86,0.00,0,334.54,374.51,26.5,23.6,0.181,1204530.9,1204530.9,10847,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002519,194306.00
02/12/2019 15:15,2,0.000,ALERT,213.06,302.07,60.022,1550002504,"201051344001158","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1182624.7,1182624.7,7026,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002521,194307.00
02/12/2019 15:15,2,0.064,ALERT,212.16,299.97,60.054,1550002504,"201051344000917","174011545737251",32.74,-1.00,0,296.06,319.51,2.2,0.2,0.000,1194447.9,1194447.9,14705,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002523,194308.00
02/12/2019 15:15,2,0.000,ALERT,212.16,299.67,60.043,1550002504,"201051344000417","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,969246.4,969246.4,14928,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550002524,194309.00
02/12/2019 15:15,2,0.000,ALERT,212.38,300.57,60.017,1550002504,"201051344000685","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14907,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002526,194310.00
02/12/2019 15:15,2,0.000,ALERT,211.93,299.37,60.070,1550002504,"201051344000651","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1192362.5,1192362.5,14891,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550002528,194311.00
02/12/2019 15:15,2,0.000,ALERT,212.38,302.37,60.043,1550002504,"201051344000594","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1207176.0,1207176.0,38713,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002530,194312.00
02/12/2019 15:15,2,0.000,ALERT,213.06,302.07,60.028,1550002504,"201051344000469","174011545737251",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,1191517.6,1191517.6,6978,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550002532,194313.00
02/12/2019 15:15,2,0.000,ALERT,211.93,300.27,60.006,1550002504,"201051344000585","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14948,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002534,194314.00
02/12/2019 15:15,2,0.736,ACTIVE,213.74,365.19,60.033,1550002504,"201051344000853","174011545737251",33.64,0.00,0,335.74,379.32,25.1,22.3,0.172,1208687.5,1208687.5,6661,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002535,194315.00
02/12/2019 15:15,2,0.061,ALERT,212.16,300.57,60.033,1550002504,"201051344001145","174011545737251",29.88,-2.50,0,297.57,302.07,1.8,0.0,0.000,1206061.2,1206061.2,14863,0,0,0,L,1122011218,1,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002536,194316.00
02/12/2019 15:15,2,0.000,ALERT,211.93,300.27,60.043,1550002504,"201051344000438","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1200010.7,1200010.7,14905,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002538,194317.00
02/12/2019 15:15,2,0.000,ALERT,211.70,300.27,60.033,1550002504,"201051344001135","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1188151.8,1188151.8,14871,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002540,194318.00
02/12/2019 15:15,2,0.645,ACTIVE,213.06,370.90,60.028,1550002504,"201051344000983","174011545737251",34.35,0.00,0,334.24,384.73,22.4,19.7,0.155,1208133.5,1208133.5,6666,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002541,194319.00
02/12/2019 15:15,2,0.000,ALERT,212.16,299.67,60.028,1550002504,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,1197102.9,1197102.9,14906,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550002543,194320.00
02/12/2019 15:15,2,0.145,ACTIVE,211.93,300.27,60.022,1550002504,"201051344001230","174011545737251",17.89,-2.00,0,297.57,301.77,2.6,0.6,0.000,1191678.4,1191678.4,14730,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002544,194321.00
02/12/2019 15:15,2,0.049,ALERT,211.70,300.27,60.028,1550002504,"201051344000646","174011545737251",28.75,-3.00,0,296.66,301.47,1.4,0.0,0.000,1186173.5,1186173.5,14874,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550002546,194322.00
02/12/2019 15:15,2,0.000,ALERT,213.06,300.87,60.038,1550002504,"201051344000867","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1188162.0,1188162.0,38757,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002547,194323.00
02/12/2019 15:15,2,0.000,ALERT,213.74,301.47,60.049,1550002504,"201051344000633","174011545737251",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,1187104.1,1187104.1,38818,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550002549,194324.00
02/12/2019 15:15,2,0.000,ALERT,211.70,300.27,60.054,1550002504,"201051344000955","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1205256.6,1205256.6,14907,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550002551,194325.00
02/12/2019 15:15,2,0.818,ACTIVE,213.29,356.78,60.022,1550002504,"201051344000648","174011545737251",32.64,-0.50,0,334.24,373.01,27.1,24.2,0.190,1196676.2,1196676.2,38401,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002552,194326.00
02/12/2019 15:15,2,0.857,ACTIVE,213.74,346.56,60.038,1550002504,"201051344000645","174011545737251",31.55,1.00,0,334.24,366.70,27.5,24.6,0.194,1201557.9,1201557.9,38358,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002553,194327.00
02/12/2019 15:15,2,0.594,ACTIVE,213.29,367.90,60.028,1550002504,"201051344000569","174011545737251",34.05,0.50,0,333.63,382.63,20.6,18.0,0.128,1218030.7,1218030.7,6594,0,0,0,L,1122011218,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002554,194328.00
02/12/2019 15:15,2,0.900,ACTIVE,213.74,349.26,60.028,1550002504,"179051228000119","174011545737251",31.87,3.00,0,336.04,366.70,29.1,26.2,0.199,5606.9,5606.9,6641,0,0,0,L,46974696,1,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550002555,194329.00
02/12/2019 15:30,2,0.000,ALERT,213.74,304.18,60.054,1550003404,"201051344000579","174011545737251",0.00,-2.50,0,299.97,307.78,0.0,0.0,0.000,1216499.5,1216499.5,6985,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1550003406,194330.00
02/12/2019 15:30,2,0.000,ALERT,211.93,299.97,60.049,1550003404,"201051344001025","174011545737251",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,1201132.2,1201132.2,14912,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550003408,194331.00
02/12/2019 15:30,2,0.000,ALERT,212.38,300.87,60.043,1550003404,"201051344001093","174011545737251",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,1193621.0,1193621.0,14891,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1550003409,194332.00
02/12/2019 15:30,2,0.363,ACTIVE,213.51,367.60,60.043,1550003404,"201051344000458","174011545737251",34.29,1.50,0,333.93,380.82,12.6,10.2,0.053,1203376.6,1203376.6,6740,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003410,194333.00
02/12/2019 15:30,2,0.000,ALERT,212.16,301.47,60.043,1550003404,"201051344000890","174011545737251",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,1197651.1,1197651.1,14869,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1550003412,194334.00
02/12/2019 15:30,2,0.000,ALERT,213.29,303.28,60.038,1550003404,"201051344000988","174011545737251",0.00,-2.50,0,297.26,306.28,0.0,0.0,0.000,937970.5,937970.5,7049,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003414,194335.00
02/12/2019 15:30,2,0.000,ALERT,212.83,301.77,60.049,1550003404,"201051344000582","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1177508.9,1177508.9,14840,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550003416,194336.00
02/12/2019 15:30,2,0.000,ALERT,213.51,303.88,60.049,1550003404,"201051344000868","174011545737251",0.00,-2.50,0,299.67,307.18,0.0,0.0,0.000,1189474.7,1189474.7,38733,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550003418,194337.00
02/12/2019 15:30,2,0.639,ACTIVE,214.19,357.98,60.043,1550003404,"201051344000576","174011545737251",32.92,0.00,0,333.63,371.21,21.3,18.6,0.141,1204536.2,1204536.2,10848,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003419,194338.00
02/12/2019 15:30,2,0.000,ALERT,213.74,303.28,60.075,1550003404,"201051344001158","174011545737251",0.00,-3.50,0,299.07,306.28,0.0,0.0,0.000,1182624.7,1182624.7,7028,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003420,194339.00
02/12/2019 15:30,2,0.064,ALERT,212.38,300.27,60.043,1550003404,"201051344000917","174011545737251",32.16,-1.50,0,296.96,315.00,2.1,0.2,0.000,1194447.9,1194447.9,14707,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550003422,194340.00
02/12/2019 15:30,2,0.000,ALERT,212.61,300.57,60.049,1550003404,"201051344000417","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,969246.4,969246.4,14930,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003424,194341.00
02/12/2019 15:30,2,0.000,ALERT,212.61,300.87,60.028,1550003404,"201051344000685","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1198620.1,1198620.1,14909,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003426,194342.00
02/12/2019 15:30,2,0.000,ALERT,212.38,300.27,60.033,1550003404,"201051344000651","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1192362.5,1192362.5,14893,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550003428,194343.00
02/12/2019 15:30,2,0.000,ALERT,213.06,303.58,60.081,1550003404,"201051344000594","174011545737251",0.00,-3.00,0,299.07,306.58,0.0,0.0,0.000,1207176.0,1207176.0,38715,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003429,194344.00
02/12/2019 15:30,2,0.000,ALERT,213.51,303.28,60.043,1550003404,"201051344000469","174011545737251",0.00,-3.50,0,298.77,306.28,0.0,0.0,0.000,1191517.6,1191517.6,6980,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003431,194345.00
02/12/2019 15:30,2,0.000,ALERT,212.38,300.87,60.049,1550003404,"201051344000585","174011545737251",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,1207001.4,1207001.4,14950,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003433,194346.00
02/12/2019 15:30,2,0.604,ACTIVE,214.19,352.87,60.038,1550003404,"201051344000853","174011545737251",32.40,-0.50,0,337.54,377.22,19.8,17.2,0.119,1208692.4,1208692.4,6662,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003434,194347.00
02/12/2019 15:30,2,0.000,ALERT,212.38,300.87,60.049,1550003404,"201051344001145","174011545737251",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,1206061.2,1206061.2,14865,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1550003436,194348.00
02/12/2019 15:30,2,0.000,ALERT,211.93,300.27,60.033,1550003404,"201051344000438","174011545737251",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,1200010.7,1200010.7,14907,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550003438,194349.00
02/12/2019 15:30,2,0.000,ALERT,211.70,300.57,60.043,1550003404,"201051344001135","174011545737251",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,1188151.8,1188151.8,14873,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003440,194350.00
02/12/2019 15:30,2,0.510,ACTIVE,213.51,368.50,60.017,1550003404,"201051344000983","174011545737251",34.25,0.00,0,334.84,381.42,17.7,15.2,0.106,1208137.8,1208137.8,6667,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003441,194351.00
02/12/2019 15:30,2,0.000,ALERT,212.16,300.27,60.043,1550003404,"201051344001203","174011545737251",0.00,-2.50,0,297.57,304.78,0.0,0.0,0.000,1197102.9,1197102.9,14908,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550003442,194352.00
02/12/2019 15:30,2,0.068,ALERT,212.16,302.07,60.054,1550003404,"201051344001230","174011545737251",32.44,-2.50,0,298.17,314.40,2.3,0.3,0.000,1191678.5,1191678.5,14731,0,0,0,L,1122011218,1,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1550003444,194353.00
02/12/2019 15:30,2,0.000,ALERT,211.93,300.87,60.049,1550003404,"201051344000646","174011545737251",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,1186173.5,1186173.5,14876,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550003446,194354.00
02/12/2019 15:30,2,0.000,ALERT,213.74,302.68,60.049,1550003404,"201051344000867","174011545737251",0.00,-2.00,0,298.17,306.88,0.0,0.0,0.000,1188162.0,1188162.0,38759,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003448,194355.00
02/12/2019 15:30,2,0.000,ALERT,213.06,301.17,60.043,1550003404,"201051344000633","174011545737251",0.00,-3.00,0,297.57,305.98,0.0,0.0,0.000,1187104.1,1187104.1,38820,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003450,194356.00
02/12/2019 15:30,2,0.000,ALERT,211.48,299.97,60.043,1550003404,"201051344000955","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1205256.6,1205256.6,14909,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550003451,194357.00
02/12/2019 15:30,2,0.672,ACTIVE,213.29,349.26,60.043,1550003404,"201051344000648","174011545737251",32.16,-1.00,0,333.93,369.10,21.9,19.2,0.137,1196681.6,1196681.6,38402,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003452,194358.00
02/12/2019 15:30,2,0.693,ACTIVE,213.74,343.55,60.049,1550003404,"201051344000645","174011545737251",31.01,1.00,0,334.54,361.89,21.8,19.1,0.150,1201563.3,1201563.3,38359,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003453,194359.00
02/12/2019 15:30,2,0.486,ACTIVE,213.51,360.99,60.059,1550003404,"201051344000569","174011545737251",33.42,0.00,0,334.84,379.92,16.5,14.0,0.097,1218034.6,1218034.6,6595,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003454,194360.00
02/12/2019 15:30,2,0.727,ACTIVE,214.19,347.46,60.054,1550003404,"179051228000119","174011545737251",31.77,2.50,0,335.74,363.39,23.4,20.7,0.150,5612.7,5612.7,6642,0,0,0,L,46974696,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550003455,194361.00
02/12/2019 15:45,2,0.000,ALERT,213.74,305.08,60.049,1550004304,"201051344000579","174011545737251",0.00,-2.50,0,301.17,307.18,0.0,0.0,0.000,1216499.5,1216499.5,6987,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004306,194362.00
02/12/2019 15:45,2,0.000,ALERT,211.70,299.67,60.017,1550004304,"201051344001025","174011545737251",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14914,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004308,194363.00
02/12/2019 15:45,2,0.000,ALERT,211.93,300.27,60.012,1550004304,"201051344001093","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1193621.0,1193621.0,14893,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550004310,194364.00
02/12/2019 15:45,2,0.338,ACTIVE,213.74,363.39,60.022,1550004304,"201051344000458","174011545737251",33.91,1.50,0,334.54,373.31,11.6,9.3,0.040,1203378.9,1203378.9,6741,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004311,194365.00
02/12/2019 15:45,2,0.000,ALERT,211.70,300.87,60.012,1550004304,"201051344000890","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1197651.1,1197651.1,14871,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550004312,194366.00
02/12/2019 15:45,2,0.000,ALERT,213.29,303.88,60.006,1550004304,"201051344000988","174011545737251",0.00,-2.50,0,297.87,305.68,0.0,0.0,0.000,937970.5,937970.5,7051,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004314,194367.00
02/12/2019 15:45,2,0.000,ALERT,212.38,301.17,60.022,1550004304,"201051344000582","174011545737251",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,1177508.9,1177508.9,14842,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004316,194368.00
02/12/2019 15:45,2,0.000,ALERT,213.51,304.48,60.012,1550004304,"201051344000868","174011545737251",0.00,-3.00,0,300.87,306.88,0.0,0.0,0.000,1189474.7,1189474.7,38735,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550004318,194369.00
02/12/2019 15:45,2,0.594,ACTIVE,214.19,351.97,60.006,1550004304,"201051344000576","174011545737251",32.36,0.50,0,334.84,365.49,19.5,16.9,0.115,1204540.5,1204540.5,10849,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004319,194370.00
02/12/2019 15:45,2,0.000,ALERT,213.74,303.88,60.022,1550004304,"201051344001158","174011545737251",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,1182624.7,1182624.7,7030,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004321,194371.00
02/12/2019 15:45,2,0.064,ALERT,211.93,299.67,60.006,1550004304,"201051344000917","174011545737251",31.85,-1.50,0,296.36,309.59,2.1,0.1,0.000,1194447.9,1194447.9,14709,0,0,0,L,1122011218,1,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550004322,194372.00
02/12/2019 15:45,2,0.000,ALERT,212.16,299.97,59.996,1550004304,"201051344000417","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,969246.4,969246.4,14932,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004324,194373.00
02/12/2019 15:45,2,0.000,ALERT,212.38,300.57,59.980,1550004304,"201051344000685","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14911,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004326,194374.00
02/12/2019 15:45,2,0.000,ALERT,211.93,299.67,59.996,1550004304,"201051344000651","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1192362.5,1192362.5,14895,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004328,194375.00
02/12/2019 15:45,2,0.000,ALERT,213.29,304.18,60.012,1550004304,"201051344000594","174011545737251",0.00,-3.00,0,299.97,305.98,0.0,0.0,0.000,1207176.0,1207176.0,38717,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004330,194376.00
02/12/2019 15:45,2,0.000,ALERT,213.74,304.18,60.006,1550004304,"201051344000469","174011545737251",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,1191517.6,1191517.6,6982,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550004332,194377.00
02/12/2019 15:45,2,0.000,ALERT,212.16,300.57,60.001,1550004304,"201051344000585","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1207001.4,1207001.4,14952,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550004333,194378.00
02/12/2019 15:45,2,0.570,ACTIVE,214.41,343.25,60.059,1550004304,"201051344000853","174011545737251",23.82,-0.50,0,337.54,372.41,13.8,11.3,0.084,1208695.5,1208695.5,6663,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004334,194379.00
02/12/2019 15:45,2,0.000,ALERT,212.16,300.57,60.006,1550004304,"201051344001145","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1206061.2,1206061.2,14867,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004336,194380.00
02/12/2019 15:45,2,0.000,ALERT,211.93,300.27,60.006,1550004304,"201051344000438","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14909,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550004338,194381.00
02/12/2019 15:45,2,0.000,ALERT,211.48,299.97,60.012,1550004304,"201051344001135","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1188151.8,1188151.8,14875,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004340,194382.00
02/12/2019 15:45,2,0.500,ACTIVE,213.74,350.17,60.006,1550004304,"201051344000983","174011545737251",32.28,0.00,0,334.24,379.02,16.4,13.9,0.102,1208141.4,1208141.4,6668,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004341,194383.00
02/12/2019 15:45,2,0.000,ALERT,211.70,299.37,59.985,1550004304,"201051344001203","174011545737251",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14910,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004343,194384.00
02/12/2019 15:45,2,0.068,ALERT,212.16,300.57,59.985,1550004304,"201051344001230","174011545737251",32.14,-2.50,0,297.87,315.00,2.3,0.3,0.000,1191678.5,1191678.5,14733,0,0,0,L,1122011218,1,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550004344,194385.00
02/12/2019 15:45,2,0.000,ALERT,211.48,299.97,59.980,1550004304,"201051344000646","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,1186173.5,1186173.5,14878,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004346,194386.00
02/12/2019 15:45,2,0.000,ALERT,213.74,302.98,60.017,1550004304,"201051344000867","174011545737251",0.00,-1.50,0,298.17,306.28,0.0,0.0,0.000,1188162.0,1188162.0,38761,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004348,194387.00
02/12/2019 15:45,2,0.000,ALERT,214.19,303.28,59.996,1550004304,"201051344000633","174011545737251",0.00,-3.00,0,297.57,305.38,0.0,0.0,0.000,1187104.1,1187104.1,38822,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004350,194388.00
02/12/2019 15:45,2,0.000,ALERT,211.48,299.97,59.980,1550004304,"201051344000955","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1205256.6,1205256.6,14911,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550004352,194389.00
02/12/2019 15:45,2,0.607,ACTIVE,213.74,349.86,59.985,1550004304,"201051344000648","174011545737251",32.22,-1.00,0,333.63,365.19,19.9,17.3,0.124,1196686.0,1196686.0,38403,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004353,194390.00
02/12/2019 15:45,2,0.627,ACTIVE,214.19,344.15,59.980,1550004304,"201051344000645","174011545737251",31.19,1.00,0,334.84,355.58,19.9,17.2,0.128,1201567.8,1201567.8,38360,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004354,194391.00
02/12/2019 15:45,2,0.461,ACTIVE,213.51,351.37,60.022,1550004304,"201051344000569","174011545737251",32.48,0.00,0,334.84,376.01,15.2,12.8,0.075,1218037.9,1218037.9,6596,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004354,194392.00
02/12/2019 15:45,2,0.674,ACTIVE,213.96,346.56,60.012,1550004304,"179051228000119","174011545737251",31.23,2.50,0,334.84,357.98,21.3,18.7,0.128,5617.5,5617.5,6643,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550004355,194393.00
