ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 16:00,2,0.000,ALERT,213.74,303.88,60.038,1550005204,"201051344000579","174011545737251",0.00,-2.50,0,301.47,307.18,0.0,0.0,0.000,1216499.5,1216499.5,6989,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005206,194394.00
02/12/2019 16:00,2,0.000,ALERT,211.70,299.37,60.006,1550005204,"201051344001025","174011545737251",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,1201132.2,1201132.2,14916,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005207,194395.00
02/12/2019 16:00,2,0.000,ALERT,211.93,299.97,60.033,1550005204,"201051344001093","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1193621.0,1193621.0,14895,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005209,194396.00
02/12/2019 16:00,2,0.377,ACTIVE,213.51,369.40,60.033,1550005204,"201051344000458","174011545737251",34.51,1.50,0,335.44,375.11,13.2,10.8,0.057,1203381.5,1203381.5,6742,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005210,194397.00
02/12/2019 16:00,2,0.000,ALERT,211.93,300.87,60.033,1550005204,"201051344000890","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1197651.1,1197651.1,14873,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005212,194398.00
02/12/2019 16:00,2,0.000,ALERT,213.29,302.98,60.022,1550005204,"201051344000988","174011545737251",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,937970.5,937970.5,7053,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005214,194399.00
02/12/2019 16:00,2,0.000,ALERT,212.38,301.17,60.028,1550005204,"201051344000582","174011545737251",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,1177508.9,1177508.9,14844,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005216,194400.00
02/12/2019 16:00,2,0.000,ALERT,213.29,303.58,60.028,1550005204,"201051344000868","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1189474.7,1189474.7,38737,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005217,194401.00
02/12/2019 16:00,2,0.682,ACTIVE,214.19,353.77,60.065,1550005204,"201051344000576","174011545737251",32.42,0.00,0,333.63,365.80,22.4,19.7,0.146,1204545.1,1204545.1,10850,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005218,194402.00
02/12/2019 16:00,2,0.000,ALERT,213.74,302.98,59.996,1550005204,"201051344001158","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1182624.7,1182624.7,7032,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005220,194403.00
02/12/2019 16:00,2,0.066,ALERT,212.16,301.47,59.990,1550005204,"201051344000917","174011545737251",31.83,-1.00,0,296.96,309.29,2.1,0.1,0.000,1194447.9,1194447.9,14711,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550005222,194404.00
02/12/2019 16:00,2,0.000,ALERT,212.38,299.97,60.022,1550005204,"201051344000417","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,969246.4,969246.4,14934,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005224,194405.00
02/12/2019 16:00,2,0.000,ALERT,212.38,300.27,60.022,1550005204,"201051344000685","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1198620.1,1198620.1,14913,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005226,194406.00
02/12/2019 16:00,2,0.000,ALERT,212.16,299.67,60.012,1550005204,"201051344000651","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1192362.5,1192362.5,14897,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005228,194407.00
02/12/2019 16:00,2,0.000,ALERT,213.06,303.28,60.017,1550005204,"201051344000594","174011545737251",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,1207176.0,1207176.0,38719,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005230,194408.00
02/12/2019 16:00,2,0.000,ALERT,213.51,302.98,59.996,1550005204,"201051344000469","174011545737251",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,1191517.6,1191517.6,6984,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005232,194409.00
02/12/2019 16:00,2,0.000,ALERT,212.38,300.27,59.985,1550005204,"201051344000585","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1207001.4,1207001.4,14954,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005233,194410.00
02/12/2019 16:00,2,0.621,ACTIVE,214.19,361.29,60.001,1550005204,"201051344000853","174011545737251",33.26,-1.00,0,335.44,375.41,20.9,18.3,0.133,1208699.3,1208699.3,6664,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005234,194411.00
02/12/2019 16:00,2,0.000,ALERT,212.38,300.57,60.049,1550005204,"201051344001145","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1206061.2,1206061.2,14869,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005236,194412.00
02/12/2019 16:00,2,0.000,ALERT,212.38,300.27,60.033,1550005204,"201051344000438","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14911,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005238,194413.00
02/12/2019 16:00,2,0.000,ALERT,211.93,299.97,60.017,1550005204,"201051344001135","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1188151.8,1188151.8,14877,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005240,194414.00
02/12/2019 16:00,2,0.564,ACTIVE,213.74,364.59,60.012,1550005204,"201051344000983","174011545737251",33.72,0.00,0,333.63,379.32,19.4,16.8,0.124,1208145.2,1208145.2,6669,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005241,194415.00
02/12/2019 16:00,2,0.000,ALERT,212.16,299.67,59.996,1550005204,"201051344001203","174011545737251",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14912,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005242,194416.00
02/12/2019 16:00,2,0.139,ALERT,212.16,300.57,60.006,1550005204,"201051344001230","174011545737251",13.82,-2.50,0,298.47,315.00,1.9,0.0,0.000,1191678.6,1191678.6,14735,0,0,0,L,1122011218,1,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550005244,194417.00
02/12/2019 16:00,2,0.000,ALERT,211.93,299.97,60.001,1550005204,"201051344000646","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14880,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005246,194418.00
02/12/2019 16:00,2,0.000,ALERT,213.51,302.07,60.001,1550005204,"201051344000867","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1188162.0,1188162.0,38763,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005248,194419.00
02/12/2019 16:00,2,0.000,ALERT,213.96,302.37,60.012,1550005204,"201051344000633","174011545737251",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,1187104.1,1187104.1,38824,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550005250,194420.00
02/12/2019 16:00,2,0.000,ALERT,211.70,299.97,59.996,1550005204,"201051344000955","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1205256.6,1205256.6,14913,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550005252,194421.00
02/12/2019 16:00,2,0.707,ACTIVE,213.74,351.97,59.996,1550005204,"201051344000648","174011545737251",32.36,-1.00,0,333.63,364.89,23.2,20.5,0.155,1196690.8,1196690.8,38404,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005252,194422.00
02/12/2019 16:00,2,0.734,ACTIVE,213.96,343.85,59.996,1550005204,"201051344000645","174011545737251",31.21,1.00,0,334.84,357.08,23.3,20.5,0.159,1201572.6,1201572.6,38361,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005253,194423.00
02/12/2019 16:00,2,0.514,ACTIVE,213.74,367.60,60.001,1550005204,"201051344000569","174011545737251",34.09,0.00,0,333.93,379.02,17.7,15.2,0.102,1218041.4,1218041.4,6597,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005254,194424.00
02/12/2019 16:00,2,0.781,ACTIVE,213.96,346.56,60.028,1550005204,"179051228000119","174011545737251",31.37,2.50,0,335.74,356.78,24.9,22.1,0.159,5622.7,5622.7,6644,0,0,0,L,46974696,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550005255,194425.00
02/12/2019 16:15,2,0.000,ALERT,213.74,303.58,59.969,1550006104,"201051344000579","174011545737251",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,1216499.5,1216499.5,6991,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006106,194426.00
02/12/2019 16:15,2,0.000,ALERT,211.93,299.37,59.964,1550006104,"201051344001025","174011545737251",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,1201132.2,1201132.2,14918,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006108,194427.00
02/12/2019 16:15,2,0.000,ALERT,211.93,299.67,59.959,1550006104,"201051344001093","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1193621.0,1193621.0,14897,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550006110,194428.00
02/12/2019 16:15,2,0.363,ACTIVE,213.51,367.90,59.964,1550006104,"201051344000458","174011545737251",34.33,2.00,0,334.54,376.01,12.7,10.3,0.053,1203384.1,1203384.1,6743,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006111,194429.00
02/12/2019 16:15,2,0.000,ALERT,211.93,300.27,59.964,1550006104,"201051344000890","174011545737251",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,1197651.1,1197651.1,14875,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006113,194430.00
02/12/2019 16:15,2,0.000,ALERT,213.29,302.37,59.975,1550006104,"201051344000988","174011545737251",0.00,-2.00,0,296.96,304.48,0.0,0.0,0.000,937970.5,937970.5,7055,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006115,194431.00
02/12/2019 16:15,2,0.000,ALERT,212.61,300.57,59.959,1550006104,"201051344000582","174011545737251",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,1177508.9,1177508.9,14846,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006116,194432.00
02/12/2019 16:15,2,0.000,ALERT,213.51,302.98,59.980,1550006104,"201051344000868","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,1189474.7,1189474.7,38739,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006118,194433.00
02/12/2019 16:15,2,0.654,ACTIVE,214.19,351.37,59.985,1550006104,"201051344000576","174011545737251",32.18,0.00,0,334.84,367.00,21.4,18.7,0.133,1204550.1,1204550.1,10851,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006119,194434.00
02/12/2019 16:15,2,0.000,ALERT,213.74,302.37,59.969,1550006104,"201051344001158","174011545737251",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,1182624.7,1182624.7,7034,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550006121,194435.00
02/12/2019 16:15,2,0.062,ALERT,212.38,299.37,59.964,1550006104,"201051344000917","174011545737251",32.14,-1.00,0,295.76,315.00,2.1,0.1,0.000,1194448.0,1194448.0,14713,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550006123,194436.00
02/12/2019 16:15,2,0.000,ALERT,212.38,299.37,59.948,1550006104,"201051344000417","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,969246.4,969246.4,14936,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006125,194437.00
02/12/2019 16:15,2,0.000,ALERT,212.38,299.67,59.964,1550006104,"201051344000685","174011545737251",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14915,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006126,194438.00
02/12/2019 16:15,2,0.000,ALERT,211.93,298.77,59.980,1550006104,"201051344000651","174011545737251",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,1192362.5,1192362.5,14899,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006128,194439.00
02/12/2019 16:15,2,0.000,ALERT,212.83,302.98,59.980,1550006104,"201051344000594","174011545737251",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,1207176.0,1207176.0,38721,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006130,194440.00
02/12/2019 16:15,2,0.000,ALERT,213.74,302.68,59.985,1550006104,"201051344000469","174011545737251",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,1191517.6,1191517.6,6986,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006132,194441.00
02/12/2019 16:15,2,0.000,ALERT,212.16,299.67,59.980,1550006104,"201051344000585","174011545737251",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14956,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006134,194442.00
02/12/2019 16:15,2,0.609,ACTIVE,214.19,343.55,59.969,1550006104,"201051344000853","174011545737251",31.21,-0.50,0,335.74,377.52,19.3,16.7,0.119,1208703.8,1208703.8,6665,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006135,194443.00
02/12/2019 16:15,2,0.000,ALERT,212.38,299.97,59.938,1550006104,"201051344001145","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1206061.2,1206061.2,14871,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550006136,194444.00
02/12/2019 16:15,2,0.000,ALERT,212.16,299.97,59.964,1550006104,"201051344000438","174011545737251",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,1200010.7,1200010.7,14913,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550006138,194445.00
02/12/2019 16:15,2,0.000,ALERT,211.70,299.67,59.969,1550006104,"201051344001135","174011545737251",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,1188151.8,1188151.8,14879,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006140,194446.00
02/12/2019 16:15,2,0.537,ACTIVE,213.74,360.38,59.964,1550006104,"201051344000983","174011545737251",33.26,0.50,0,333.93,378.12,18.2,15.6,0.110,1208149.4,1208149.4,6670,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006141,194447.00
02/12/2019 16:15,2,0.000,ACTIVE_NO_POWER,212.16,299.37,59.959,1550006104,"201051344001203","174011545737251",0.00,-2.50,0,296.36,303.28,0.0,0.0,0.000,1197102.9,1197102.9,14914,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006143,194448.00
02/12/2019 16:15,2,0.086,ALERT,212.16,305.68,59.922,1550006104,"201051344001230","174011545737251",27.55,-2.50,0,296.96,315.00,2.2,0.2,0.000,1191678.6,1191678.6,14737,0,0,0,L,1122011218,1,122.23,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1550006145,194449.00
02/12/2019 16:15,2,0.000,ALERT,211.93,299.67,59.969,1550006104,"201051344000646","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,1186173.5,1186173.5,14882,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006147,194450.00
02/12/2019 16:15,2,0.000,ALERT,213.74,302.07,59.964,1550006104,"201051344000867","174011545737251",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,1188162.0,1188162.0,38765,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006148,194451.00
02/12/2019 16:15,2,0.000,ALERT,214.19,302.07,59.964,1550006104,"201051344000633","174011545737251",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,1187104.1,1187104.1,38826,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006150,194452.00
02/12/2019 16:15,2,0.000,ALERT,211.93,299.67,59.980,1550006104,"201051344000955","174011545737251",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,1205256.6,1205256.6,14915,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550006152,194453.00
02/12/2019 16:15,2,0.668,ACTIVE,213.74,347.16,59.975,1550006104,"201051344000648","174011545737251",31.89,-1.00,0,333.93,364.89,21.6,19.0,0.137,1196695.8,1196695.8,38405,0,0,0,L,1122011218,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006153,194454.00
02/12/2019 16:15,2,0.678,ACTIVE,213.74,345.66,59.969,1550006104,"201051344000645","174011545737251",31.69,1.00,0,333.93,358.58,21.8,19.1,0.146,1201577.7,1201577.7,38362,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006154,194455.00
02/12/2019 16:15,2,0.477,ACTIVE,213.51,368.50,59.980,1550006104,"201051344000569","174011545737251",34.29,0.50,0,333.63,379.02,16.6,14.1,0.088,1218045.2,1218045.2,6598,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006155,194456.00
02/12/2019 16:15,2,0.734,ACTIVE,213.96,346.26,59.980,1550006104,"179051228000119","174011545737251",31.29,3.00,0,333.33,357.98,23.3,20.6,0.155,5628.1,5628.1,6645,0,0,0,L,46974696,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550006156,194457.00
02/12/2019 16:30,2,0.000,ALERT,213.96,304.78,59.996,1550007004,"201051344000579","174011545737251",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,1216499.5,1216499.5,6993,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007006,194458.00
02/12/2019 16:30,2,0.000,ALERT,212.61,301.17,60.001,1550007004,"201051344001025","174011545737251",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,1201132.2,1201132.2,14920,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007008,194459.00
02/12/2019 16:30,2,0.000,ALERT,212.83,302.07,59.985,1550007004,"201051344001093","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1193621.0,1193621.0,14899,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007010,194460.00
02/12/2019 16:30,2,0.324,ACTIVE,213.96,357.68,60.006,1550007004,"201051344000458","174011545737251",33.30,1.50,0,334.24,373.01,11.0,8.7,0.040,1203386.5,1203386.5,6744,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007011,194461.00
02/12/2019 16:30,2,0.000,ALERT,212.61,302.07,60.001,1550007004,"201051344000890","174011545737251",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,1197651.1,1197651.1,14877,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007012,194462.00
02/12/2019 16:30,2,0.000,ALERT,213.74,303.88,60.001,1550007004,"201051344000988","174011545737251",0.00,-2.00,0,297.57,305.38,0.0,0.0,0.000,937970.5,937970.5,7057,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007014,194463.00
02/12/2019 16:30,2,0.000,ALERT,213.29,302.68,60.070,1550007004,"201051344000582","174011545737251",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,1177508.9,1177508.9,14848,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007016,194464.00
02/12/2019 16:30,2,0.000,ALERT,213.74,304.78,60.022,1550007004,"201051344000868","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1189474.7,1189474.7,38741,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007018,194465.00
02/12/2019 16:30,2,0.551,ACTIVE,214.64,352.57,59.996,1550007004,"201051344000576","174011545737251",32.48,0.00,0,334.24,364.89,18.1,15.5,0.102,1204554.3,1204554.3,10852,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007019,194466.00
02/12/2019 16:30,2,0.000,ALERT,213.96,304.18,60.012,1550007004,"201051344001158","174011545737251",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,1182624.7,1182624.7,7036,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007020,194467.00
02/12/2019 16:30,2,0.062,ALERT,213.06,301.47,59.990,1550007004,"201051344000917","174011545737251",31.55,-1.00,0,296.66,309.59,2.0,0.1,0.000,1194448.0,1194448.0,14715,0,0,0,L,1122011218,1,122.46,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550007022,194468.00
02/12/2019 16:30,2,0.000,ALERT,213.06,301.47,59.985,1550007004,"201051344000417","174011545737251",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,969246.4,969246.4,14938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007024,194469.00
02/12/2019 16:30,2,0.000,ALERT,213.29,301.77,59.975,1550007004,"201051344000685","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1198620.1,1198620.1,14917,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007026,194470.00
02/12/2019 16:30,2,0.000,ALERT,212.83,300.87,60.017,1550007004,"201051344000651","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1192362.5,1192362.5,14901,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007028,194471.00
02/12/2019 16:30,2,0.000,ALERT,213.51,304.48,59.996,1550007004,"201051344000594","174011545737251",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,1207176.0,1207176.0,38723,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007030,194472.00
02/12/2019 16:30,2,0.000,ALERT,213.74,303.88,60.065,1550007004,"201051344000469","174011545737251",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,1191517.6,1191517.6,6988,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007032,194473.00
02/12/2019 16:30,2,0.000,ALERT,212.83,301.77,59.990,1550007004,"201051344000585","174011545737251",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,1207001.4,1207001.4,14958,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007033,194474.00
02/12/2019 16:30,2,0.539,ACTIVE,214.41,343.85,60.012,1550007004,"201051344000853","174011545737251",22.88,-0.50,0,335.14,363.99,12.5,10.1,0.071,1208706.7,1208706.7,6666,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007034,194475.00
02/12/2019 16:30,2,0.000,ALERT,212.61,301.47,60.022,1550007004,"201051344001145","174011545737251",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,1206061.2,1206061.2,14873,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007036,194476.00
02/12/2019 16:30,2,0.000,ALERT,212.83,301.77,59.980,1550007004,"201051344000438","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14915,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007038,194477.00
02/12/2019 16:30,2,0.000,ALERT,212.38,301.77,60.006,1550007004,"201051344001135","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1188151.8,1188151.8,14881,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007040,194478.00
02/12/2019 16:30,2,0.461,ACTIVE,213.74,354.67,60.022,1550007004,"201051344000983","174011545737251",32.80,0.00,0,334.54,376.01,15.3,12.9,0.088,1208152.8,1208152.8,6671,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007041,194479.00
02/12/2019 16:30,2,0.000,ALERT,212.61,301.17,59.996,1550007004,"201051344001203","174011545737251",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,1197102.9,1197102.9,14915,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007043,194480.00
02/12/2019 16:30,2,0.068,ALERT,212.61,302.07,60.001,1550007004,"201051344001230","174011545737251",31.91,-2.50,0,297.87,314.70,2.2,0.2,0.000,1191678.7,1191678.7,14739,0,0,0,L,1122011218,1,122.46,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550007044,194481.00
02/12/2019 16:30,2,0.000,ALERT,212.38,301.77,60.022,1550007004,"201051344000646","174011545737251",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,1186173.5,1186173.5,14884,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007046,194482.00
02/12/2019 16:30,2,0.000,ALERT,213.96,303.28,60.033,1550007004,"201051344000867","174011545737251",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,1188162.0,1188162.0,38767,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007048,194483.00
02/12/2019 16:30,2,0.000,ALERT,214.41,303.28,60.028,1550007004,"201051344000633","174011545737251",0.00,-3.00,0,298.17,305.08,0.0,0.0,0.000,1187104.1,1187104.1,38828,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007050,194484.00
02/12/2019 16:30,2,0.000,ALERT,212.38,301.77,60.028,1550007004,"201051344000955","174011545737251",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,1205256.6,1205256.6,14917,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007052,194485.00
02/12/2019 16:30,2,0.574,ACTIVE,213.96,346.26,60.022,1550007004,"201051344000648","174011545737251",31.85,-1.00,0,333.93,363.39,18.6,16.0,0.110,1196700.1,1196700.1,38406,0,0,0,L,1122011218,1,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007053,194486.00
02/12/2019 16:30,2,0.586,ACTIVE,214.41,343.55,60.054,1550007004,"201051344000645","174011545737251",30.89,1.00,0,335.44,355.58,18.4,15.8,0.115,1201581.9,1201581.9,38363,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007053,194487.00
02/12/2019 16:30,2,0.438,ACTIVE,213.96,350.47,60.022,1550007004,"201051344000569","174011545737251",32.38,0.00,0,335.14,375.11,14.4,12.0,0.071,1218048.4,1218048.4,6599,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007054,194488.00
02/12/2019 16:30,2,0.627,ACTIVE,214.41,346.56,60.022,1550007004,"179051228000119","174011545737251",31.43,2.50,0,334.84,357.38,20.0,17.4,0.115,5632.8,5632.8,6646,0,0,0,L,46974696,1,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007055,194489.00
02/12/2019 16:45,2,0.000,ALERT,213.74,304.18,59.975,1550007904,"201051344000579","174011545737251",0.00,-2.50,0,300.87,307.18,0.0,0.0,0.000,1216499.5,1216499.5,6995,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007906,194490.00
02/12/2019 16:45,2,0.000,ALERT,212.61,301.17,59.959,1550007904,"201051344001025","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,1201132.2,1201132.2,14922,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007908,194491.00
02/12/2019 16:45,2,0.000,ALERT,212.83,302.07,59.959,1550007904,"201051344001093","174011545737251",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,1193621.0,1193621.0,14901,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007910,194492.00
02/12/2019 16:45,2,0.305,ACTIVE,213.74,344.45,59.948,1550007904,"201051344000458","174011545737251",31.89,1.00,0,335.74,367.30,9.9,7.6,0.035,1203388.5,1203388.5,6745,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007911,194493.00
02/12/2019 16:45,2,0.000,ALERT,212.61,302.37,59.975,1550007904,"201051344000890","174011545737251",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,1197651.1,1197651.1,14879,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007912,194494.00
02/12/2019 16:45,2,0.000,ALERT,213.29,302.98,59.964,1550007904,"201051344000988","174011545737251",0.00,-2.50,0,297.57,306.28,0.0,0.0,0.000,937970.5,937970.5,7059,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007914,194495.00
02/12/2019 16:45,2,0.000,ALERT,213.29,302.98,59.959,1550007904,"201051344000582","174011545737251",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,1177508.9,1177508.9,14850,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007916,194496.00
02/12/2019 16:45,2,0.000,ALERT,213.51,303.58,59.959,1550007904,"201051344000868","174011545737251",0.00,-2.50,0,300.27,306.88,0.0,0.0,0.000,1189474.7,1189474.7,38743,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007918,194497.00
02/12/2019 16:45,2,0.520,ACTIVE,214.19,342.95,59.969,1550007904,"201051344000576","174011545737251",30.40,-0.50,0,334.84,366.40,16.0,13.5,0.088,1204558.0,1204558.0,10853,0,0,0,L,1122011218,1,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007919,194498.00
02/12/2019 16:45,2,0.000,ALERT,213.74,302.98,59.969,1550007904,"201051344001158","174011545737251",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,1182624.7,1182624.7,7038,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007921,194499.00
02/12/2019 16:45,2,0.064,ALERT,213.06,301.17,59.959,1550007904,"201051344000917","174011545737251",31.11,-1.50,0,297.26,303.28,2.0,0.0,0.000,1194448.0,1194448.0,14717,0,0,0,L,1122011218,1,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550007922,194500.00
02/12/2019 16:45,2,0.000,ALERT,213.06,301.17,60.043,1550007904,"201051344000417","174011545737251",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,969246.4,969246.4,14940,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007924,194501.00
02/12/2019 16:45,2,0.000,ALERT,213.06,301.47,59.980,1550007904,"201051344000685","174011545737251",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,1198620.1,1198620.1,14919,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007926,194502.00
02/12/2019 16:45,2,0.000,ALERT,212.61,300.57,59.980,1550007904,"201051344000651","174011545737251",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,1192362.5,1192362.5,14903,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007928,194503.00
02/12/2019 16:45,2,0.000,ALERT,213.06,303.58,60.017,1550007904,"201051344000594","174011545737251",0.00,-3.00,0,299.67,306.28,0.0,0.0,0.000,1207176.0,1207176.0,38725,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007930,194504.00
02/12/2019 16:45,2,0.000,ALERT,213.51,303.28,60.038,1550007904,"201051344000469","174011545737251",0.00,-3.50,0,299.07,305.98,0.0,0.0,0.000,1191517.6,1191517.6,6990,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007931,194505.00
02/12/2019 16:45,2,0.000,ALERT,212.83,301.77,59.996,1550007904,"201051344000585","174011545737251",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,1207001.4,1207001.4,14960,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007933,194506.00
02/12/2019 16:45,2,0.449,ACTIVE,214.19,357.38,59.996,1550007904,"201051344000853","174011545737251",33.06,-1.00,0,335.44,365.80,15.1,12.6,0.075,1208710.2,1208710.2,6667,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007934,194507.00
02/12/2019 16:45,2,0.000,ALERT,212.83,301.77,60.033,1550007904,"201051344001145","174011545737251",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,1206061.2,1206061.2,14875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007936,194508.00
02/12/2019 16:45,2,0.000,ALERT,212.83,301.77,59.996,1550007904,"201051344000438","174011545737251",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,1200010.7,1200010.7,14917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007938,194509.00
02/12/2019 16:45,2,0.000,ALERT,212.38,301.47,59.980,1550007904,"201051344001135","174011545737251",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,1188151.8,1188151.8,14883,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007940,194510.00
02/12/2019 16:45,2,0.414,ACTIVE,213.51,359.78,59.985,1550007904,"201051344000983","174011545737251",33.36,0.00,0,335.14,371.21,14.1,11.7,0.075,1208155.9,1208155.9,6672,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007941,194511.00
02/12/2019 16:45,2,0.000,ALERT,212.83,301.17,59.996,1550007904,"201051344001203","174011545737251",0.00,-3.00,0,297.87,305.08,0.0,0.0,0.000,1197102.9,1197102.9,14917,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007943,194512.00
02/12/2019 16:45,2,0.070,ALERT,212.83,302.07,60.006,1550007904,"201051344001230","174011545737251",31.49,-2.50,0,298.47,309.59,2.2,0.2,0.000,1191678.8,1191678.8,14741,0,0,0,L,1122011218,1,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550007944,194513.00
02/12/2019 16:45,2,0.000,ALERT,212.61,301.77,60.001,1550007904,"201051344000646","174011545737251",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,1186173.5,1186173.5,14886,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007946,194514.00
02/12/2019 16:45,2,0.000,ALERT,213.74,302.37,59.980,1550007904,"201051344000867","174011545737251",0.00,-2.00,0,299.07,306.28,0.0,0.0,0.000,1188162.0,1188162.0,38769,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007948,194515.00
02/12/2019 16:45,2,0.000,ALERT,214.19,302.68,59.990,1550007904,"201051344000633","174011545737251",0.00,-3.00,0,298.17,305.68,0.0,0.0,0.000,1187104.1,1187104.1,38830,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550007950,194516.00
02/12/2019 16:45,2,0.000,ALERT,212.38,301.77,59.980,1550007904,"201051344000955","174011545737251",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,1205256.6,1205256.6,14919,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550007952,194517.00
02/12/2019 16:45,2,0.523,ACTIVE,213.51,340.85,60.001,1550007904,"201051344000648","174011545737251",30.77,-1.50,0,335.44,364.89,16.3,13.8,0.088,1196704.0,1196704.0,38407,0,0,0,L,1122011218,1,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007953,194518.00
02/12/2019 16:45,2,0.527,ACTIVE,213.96,341.75,59.980,1550007904,"201051344000645","174011545737251",30.51,0.50,0,335.14,357.38,16.4,13.9,0.097,1201585.7,1201585.7,38364,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007953,194519.00
02/12/2019 16:45,2,0.373,ACTIVE,213.51,364.29,59.980,1550007904,"201051344000569","174011545737251",33.89,0.00,0,334.84,370.90,12.9,10.5,0.062,1218051.4,1218051.4,6600,0,0,0,L,1122011218,1,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007954,194520.00
02/12/2019 16:45,2,0.570,ACTIVE,213.96,345.36,59.985,1550007904,"179051228000119","174011545737251",30.93,2.50,0,336.34,356.18,17.9,15.4,0.097,5636.9,5636.9,6647,0,0,0,L,46974696,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550007955,194521.00
02/12/2019 17:00,2,0.000,ALERT,212.16,302.07,60.022,1550008803,"201051344000579","174011545737251",0.00,-2.50,0,300.27,306.88,0.0,0.0,0.000,1216499.5,1216499.5,6997,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008806,194522.00
02/12/2019 17:00,2,0.000,ALERT,211.25,299.37,59.985,1550008803,"201051344001025","174011545737251",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,1201132.2,1201132.2,14924,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008807,194523.00
02/12/2019 17:00,2,0.000,ALERT,211.48,300.27,60.028,1550008803,"201051344001093","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1193621.0,1193621.0,14903,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008809,194524.00
02/12/2019 17:00,2,0.240,ACTIVE,211.93,336.94,60.017,1550008803,"201051344000458","174011545737251",30.28,1.00,0,334.54,354.97,7.4,5.2,0.013,1203390.1,1203390.1,6746,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008810,194525.00
02/12/2019 17:00,2,0.000,ALERT,211.25,300.57,60.043,1550008803,"201051344000890","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1197651.1,1197651.1,14881,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008812,194526.00
02/12/2019 17:00,2,0.000,ALERT,211.70,300.87,60.006,1550008803,"201051344000988","174011545737251",0.00,-2.50,0,296.96,305.68,0.0,0.0,0.000,937970.5,937970.5,7061,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008814,194527.00
02/12/2019 17:00,2,0.000,ALERT,211.93,301.17,60.033,1550008803,"201051344000582","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1177508.9,1177508.9,14852,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008816,194528.00
02/12/2019 17:00,2,0.000,ALERT,211.93,301.77,60.006,1550008803,"201051344000868","174011545737251",0.00,-3.00,0,299.97,306.58,0.0,0.0,0.000,1189474.7,1189474.7,38745,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008817,194529.00
02/12/2019 17:00,2,0.369,ACTIVE,212.38,339.95,60.049,1550008803,"201051344000576","174011545737251",30.95,-0.50,0,334.24,356.78,11.6,9.3,0.053,1204560.8,1204560.8,10854,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008818,194530.00
02/12/2019 17:00,2,0.000,ALERT,211.93,301.17,60.022,1550008803,"201051344001158","174011545737251",0.00,-3.50,0,299.07,305.68,0.0,0.0,0.000,1182624.7,1182624.7,7040,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550008820,194531.00
02/12/2019 17:00,2,0.000,ALERT,211.70,299.67,60.012,1550008803,"201051344000917","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1194448.0,1194448.0,14719,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550008822,194532.00
02/12/2019 17:00,2,0.000,ALERT,211.70,299.67,60.017,1550008803,"201051344000417","174011545737251",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,969246.4,969246.4,14942,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550008824,194533.00
02/12/2019 17:00,2,0.000,ALERT,211.70,300.27,59.980,1550008803,"201051344000685","174011545737251",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,1198620.1,1198620.1,14921,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008826,194534.00
02/12/2019 17:00,2,0.000,ALERT,211.48,299.37,60.022,1550008803,"201051344000651","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1192362.5,1192362.5,14905,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550008827,194535.00
02/12/2019 17:00,2,0.000,ALERT,211.48,301.77,60.017,1550008803,"201051344000594","174011545737251",0.00,-3.00,0,299.07,306.28,0.0,0.0,0.000,1207176.0,1207176.0,38727,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550008829,194536.00
02/12/2019 17:00,2,0.000,ALERT,211.93,301.47,60.022,1550008803,"201051344000469","174011545737251",0.00,-3.50,0,298.77,305.98,0.0,0.0,0.000,1191517.6,1191517.6,6992,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008831,194537.00
