ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 17:00,2,0.000,ALERT,211.70,300.57,60.028,1550008803,"201051344000585","174011545737251",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,1207001.4,1207001.4,14962,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008833,194538.00
02/12/2019 17:00,2,0.332,ACTIVE,212.83,339.95,60.028,1550008803,"201051344000853","174011545737251",31.31,-1.00,0,335.74,363.69,10.6,8.3,0.040,1208712.7,1208712.7,6668,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008834,194539.00
02/12/2019 17:00,2,0.000,ALERT,211.70,300.27,60.012,1550008803,"201051344001145","174011545737251",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,1206061.2,1206061.2,14877,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008836,194540.00
02/12/2019 17:00,2,0.000,ALERT,211.48,300.27,60.043,1550008803,"201051344000438","174011545737251",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,1200010.7,1200010.7,14919,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008838,194541.00
02/12/2019 17:00,2,0.000,ALERT,211.03,300.27,60.033,1550008803,"201051344001135","174011545737251",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,1188151.8,1188151.8,14885,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008839,194542.00
02/12/2019 17:00,2,0.297,ACTIVE,212.16,353.17,60.043,1550008803,"201051344000983","174011545737251",32.76,-0.50,0,335.14,366.70,9.9,7.6,0.044,1208158.2,1208158.2,6673,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008840,194543.00
02/12/2019 17:00,2,0.000,ALERT,211.70,299.97,60.001,1550008803,"201051344001203","174011545737251",0.00,-3.00,0,297.57,304.78,0.0,0.0,0.000,1197102.9,1197102.9,14919,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008842,194544.00
02/12/2019 17:00,2,0.070,ALERT,211.70,300.87,60.075,1550008803,"201051344001230","174011545737251",29.62,-3.00,0,298.17,303.58,2.2,0.2,0.000,1191678.8,1191678.8,14743,0,0,0,L,1122011218,1,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550008844,194545.00
02/12/2019 17:00,2,0.000,ALERT,211.48,300.57,60.028,1550008803,"201051344000646","174011545737251",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,1186173.5,1186173.5,14888,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008846,194546.00
02/12/2019 17:00,2,0.000,ALERT,212.38,300.87,60.028,1550008803,"201051344000867","174011545737251",0.00,-2.00,0,298.77,306.28,0.0,0.0,0.000,1188162.0,1188162.0,38771,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550008848,194547.00
02/12/2019 17:00,2,0.000,ALERT,212.83,301.47,59.985,1550008803,"201051344000633","174011545737251",0.00,-3.50,0,297.87,305.38,0.0,0.0,0.000,1187104.1,1187104.1,38832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008849,194548.00
02/12/2019 17:00,2,0.000,ALERT,211.25,300.57,60.022,1550008803,"201051344000955","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1205256.6,1205256.6,14921,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550008851,194549.00
02/12/2019 17:00,2,0.367,ACTIVE,212.38,338.44,60.028,1550008803,"201051344000648","174011545737251",31.03,-1.50,0,334.24,359.78,11.6,9.3,0.049,1196706.8,1196706.8,38408,0,0,0,L,1122011218,1,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008852,194550.00
02/12/2019 17:00,2,0.365,ACTIVE,212.83,339.65,60.017,1550008803,"201051344000645","174011545737251",29.88,0.00,0,334.84,349.56,11.1,8.8,0.053,1201588.5,1201588.5,38365,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008853,194551.00
02/12/2019 17:00,2,0.291,ACTIVE,212.38,348.06,60.028,1550008803,"201051344000569","174011545737251",32.22,-0.50,0,336.94,368.20,9.6,7.3,0.031,1218053.6,1218053.6,6601,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008854,194552.00
02/12/2019 17:00,2,0.412,ACTIVE,212.61,342.65,60.028,1550008803,"179051228000119","174011545737251",30.55,2.00,0,334.54,354.67,12.8,10.4,0.053,5640.1,5640.1,6648,0,0,0,L,46974696,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550008855,194553.00
02/12/2019 17:15,2,0.000,ALERT,212.16,302.07,59.959,1550009704,"201051344000579","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1216499.5,1216499.5,6999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009706,194554.00
02/12/2019 17:15,2,0.000,ALERT,211.25,299.67,59.980,1550009704,"201051344001025","174011545737251",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,1201132.2,1201132.2,14926,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009708,194555.00
02/12/2019 17:15,2,0.000,ALERT,211.48,300.27,60.001,1550009704,"201051344001093","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1193621.0,1193621.0,14905,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009710,194556.00
02/12/2019 17:15,2,0.207,ACTIVE,212.16,336.64,59.990,1550009704,"201051344000458","174011545737251",28.07,0.50,0,326.42,345.96,5.9,3.8,0.009,1203391.2,1203391.2,6747,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009710,194557.00
02/12/2019 17:15,2,0.000,ALERT,211.25,300.87,59.990,1550009704,"201051344000890","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1197651.1,1197651.1,14883,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009712,194558.00
02/12/2019 17:15,2,0.000,ALERT,211.93,300.87,59.990,1550009704,"201051344000988","174011545737251",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,937970.5,937970.5,7063,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009714,194559.00
02/12/2019 17:15,2,0.000,ALERT,212.16,301.47,60.033,1550009704,"201051344000582","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1177508.9,1177508.9,14854,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009716,194560.00
02/12/2019 17:15,2,0.000,ALERT,212.16,301.77,59.996,1550009704,"201051344000868","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1189474.7,1189474.7,38747,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009718,194561.00
02/12/2019 17:15,2,0.312,ACTIVE,212.83,339.04,60.001,1550009704,"201051344000576","174011545737251",30.38,-1.00,0,333.03,345.06,9.6,7.4,0.031,1204562.8,1204562.8,10855,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009719,194562.00
02/12/2019 17:15,2,0.000,ALERT,212.16,300.87,60.043,1550009704,"201051344001158","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1182624.7,1182624.7,7042,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009721,194563.00
02/12/2019 17:15,2,0.000,ALERT,211.70,300.27,60.001,1550009704,"201051344000917","174011545737251",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,1194448.0,1194448.0,14721,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009722,194564.00
02/12/2019 17:15,2,0.000,ALERT,211.70,299.97,60.001,1550009704,"201051344000417","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,969246.4,969246.4,14944,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009724,194565.00
02/12/2019 17:15,2,0.000,ALERT,211.70,300.27,60.001,1550009704,"201051344000685","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14923,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009726,194566.00
02/12/2019 17:15,2,0.000,ALERT,211.48,299.37,60.033,1550009704,"201051344000651","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1192362.5,1192362.5,14907,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009728,194567.00
02/12/2019 17:15,2,0.000,ALERT,211.70,301.47,60.001,1550009704,"201051344000594","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1207176.0,1207176.0,38729,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009730,194568.00
02/12/2019 17:15,2,0.000,ALERT,212.16,301.17,60.001,1550009704,"201051344000469","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1191517.6,1191517.6,6994,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009731,194569.00
02/12/2019 17:15,2,0.000,ALERT,211.48,300.57,60.001,1550009704,"201051344000585","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1207001.4,1207001.4,14964,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009733,194570.00
02/12/2019 17:15,2,0.271,ACTIVE,212.83,339.04,59.969,1550009704,"201051344000853","174011545737251",30.55,-1.50,0,334.54,354.07,8.4,6.2,0.022,1208714.5,1208714.5,6669,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009734,194571.00
02/12/2019 17:15,2,0.000,ALERT,211.48,300.27,59.985,1550009704,"201051344001145","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1206061.2,1206061.2,14879,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009736,194572.00
02/12/2019 17:15,2,0.000,ALERT,211.48,300.27,59.990,1550009704,"201051344000438","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14921,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009738,194573.00
02/12/2019 17:15,2,0.000,ALERT,211.03,299.97,59.953,1550009704,"201051344001135","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1188151.8,1188151.8,14887,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009740,194574.00
02/12/2019 17:15,2,0.252,ACTIVE,212.16,342.05,59.985,1550009704,"201051344000983","174011545737251",31.67,-1.00,0,332.73,358.58,8.1,5.9,0.027,1208159.9,1208159.9,6674,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009741,194575.00
02/12/2019 17:15,2,0.000,ALERT,211.48,299.97,59.985,1550009704,"201051344001203","174011545737251",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,1197102.9,1197102.9,14921,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009743,194576.00
02/12/2019 17:15,2,0.000,ALERT,211.48,300.87,59.990,1550009704,"201051344001230","174011545737251",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,1191678.8,1191678.8,14745,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550009744,194577.00
02/12/2019 17:15,2,0.000,ALERT,211.03,300.27,59.985,1550009704,"201051344000646","174011545737251",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,1186173.5,1186173.5,14890,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009746,194578.00
02/12/2019 17:15,2,0.000,ALERT,212.38,300.57,60.012,1550009704,"201051344000867","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1188162.0,1188162.0,38773,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009748,194579.00
02/12/2019 17:15,2,0.000,ALERT,212.83,300.87,60.012,1550009704,"201051344000633","174011545737251",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,1187104.1,1187104.1,38834,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550009750,194580.00
02/12/2019 17:15,2,0.000,ALERT,211.03,300.57,59.980,1550009704,"201051344000955","174011545737251",0.00,-3.00,0,295.46,302.07,0.0,0.0,0.000,1205256.6,1205256.6,14923,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550009752,194581.00
02/12/2019 17:15,2,0.301,ACTIVE,212.38,338.14,59.996,1550009704,"201051344000648","174011545737251",31.17,-2.00,0,333.33,354.97,9.5,7.2,0.031,1196708.8,1196708.8,38409,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009753,194582.00
02/12/2019 17:15,2,0.289,ACTIVE,212.61,338.44,59.948,1550009704,"201051344000645","174011545737251",30.43,0.00,0,333.33,345.96,9.0,6.7,0.031,1201590.4,1201590.4,38366,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009753,194583.00
02/12/2019 17:15,2,0.244,ACTIVE,212.38,337.84,59.975,1550009704,"201051344000569","174011545737251",30.85,-1.00,0,333.33,353.17,7.7,5.5,0.013,1218055.1,1218055.1,6602,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009754,194584.00
02/12/2019 17:15,2,0.354,ACTIVE,212.61,341.75,59.990,1550009704,"179051228000119","174011545737251",29.74,2.00,0,333.93,349.26,10.7,8.4,0.031,5642.4,5642.4,6649,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550009755,194585.00
02/12/2019 17:30,2,0.000,ALERT,211.93,301.77,59.996,1550010604,"201051344000579","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1216499.5,1216499.5,7001,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550010607,194586.00
02/12/2019 17:30,2,0.000,ALERT,211.03,299.37,59.996,1550010604,"201051344001025","174011545737251",0.00,-3.50,0,294.86,302.37,0.0,0.0,0.000,1201132.2,1201132.2,14928,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550010608,194587.00
02/12/2019 17:30,2,0.000,ALERT,211.03,299.97,60.022,1550010604,"201051344001093","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1193621.0,1193621.0,14907,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010610,194588.00
02/12/2019 17:30,2,0.180,ALERT,211.70,301.17,60.001,1550010604,"201051344000458","174011545737251",23.60,0.00,0,299.37,343.55,4.3,2.2,0.000,1203392.0,1203392.0,6748,0,0,0,L,1122011218,1,120.65,121.55,0002,-3,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010612,194589.00
02/12/2019 17:30,2,0.000,ALERT,211.03,300.27,59.996,1550010604,"201051344000890","174011545737251",0.00,-2.50,0,296.06,302.98,0.0,0.0,0.000,1197651.1,1197651.1,14885,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010614,194590.00
02/12/2019 17:30,2,0.000,ALERT,211.70,300.57,60.017,1550010604,"201051344000988","174011545737251",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,937970.5,937970.5,7065,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010616,194591.00
02/12/2019 17:30,2,0.000,ALERT,211.70,301.17,59.985,1550010604,"201051344000582","174011545737251",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,1177508.9,1177508.9,14856,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010618,194592.00
02/12/2019 17:30,2,0.000,ALERT,211.93,301.47,60.006,1550010604,"201051344000868","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38749,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010620,194593.00
02/12/2019 17:30,2,0.275,ACTIVE,212.61,339.04,60.022,1550010604,"201051344000576","174011545737251",27.53,-1.50,0,333.33,344.15,7.7,5.5,0.013,1204564.5,1204564.5,10856,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010620,194594.00
02/12/2019 17:30,2,0.000,ALERT,211.93,300.87,59.996,1550010604,"201051344001158","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1182624.7,1182624.7,7044,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550010622,194595.00
02/12/2019 17:30,2,0.000,ALERT,211.48,299.67,59.996,1550010604,"201051344000917","174011545737251",0.00,-1.50,0,294.56,301.47,0.0,0.0,0.000,1194448.0,1194448.0,14723,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010624,194596.00
02/12/2019 17:30,2,0.000,ALERT,211.70,299.67,59.975,1550010604,"201051344000417","174011545737251",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,969246.4,969246.4,14946,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010626,194597.00
02/12/2019 17:30,2,0.000,ALERT,211.70,300.27,59.985,1550010604,"201051344000685","174011545737251",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14925,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010628,194598.00
02/12/2019 17:30,2,0.000,ALERT,211.25,299.07,59.975,1550010604,"201051344000651","174011545737251",0.00,-4.00,0,294.86,301.17,0.0,0.0,0.000,1192362.5,1192362.5,14909,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550010630,194599.00
02/12/2019 17:30,2,0.000,ALERT,211.48,301.17,59.932,1550010604,"201051344000594","174011545737251",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,1207176.0,1207176.0,38731,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010631,194600.00
02/12/2019 17:30,2,0.000,ALERT,211.93,300.87,59.953,1550010604,"201051344000469","174011545737251",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,1191517.6,1191517.6,6996,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010633,194601.00
02/12/2019 17:30,2,0.000,ALERT,211.48,300.27,59.975,1550010604,"201051344000585","174011545737251",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14966,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010635,194602.00
02/12/2019 17:30,2,0.250,ACTIVE,212.61,338.44,59.985,1550010604,"201051344000853","174011545737251",24.81,-1.50,0,333.93,343.85,6.3,4.2,0.013,1208715.8,1208715.8,6670,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010636,194603.00
02/12/2019 17:30,2,0.000,ALERT,211.48,300.27,60.022,1550010604,"201051344001145","174011545737251",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,1206061.2,1206061.2,14881,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010638,194604.00
02/12/2019 17:30,2,0.000,ALERT,211.25,299.97,60.038,1550010604,"201051344000438","174011545737251",0.00,-3.50,0,295.76,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14923,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550010640,194605.00
02/12/2019 17:30,2,0.000,ALERT,210.80,299.97,59.980,1550010604,"201051344001135","174011545737251",0.00,-3.00,0,295.76,302.68,0.0,0.0,0.000,1188151.8,1188151.8,14889,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010641,194606.00
02/12/2019 17:30,2,0.236,ACTIVE,211.93,337.24,59.980,1550010604,"201051344000983","174011545737251",26.68,-1.00,0,332.43,348.36,6.5,4.3,0.013,1208161.2,1208161.2,6675,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010642,194607.00
02/12/2019 17:30,2,0.000,ALERT,211.25,299.37,59.964,1550010604,"201051344001203","174011545737251",0.00,-3.00,0,294.56,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14923,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010644,194608.00
02/12/2019 17:30,2,0.000,ALERT,211.25,300.27,59.990,1550010604,"201051344001230","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1191678.8,1191678.8,14747,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010646,194609.00
02/12/2019 17:30,2,0.000,ALERT,211.03,299.67,59.990,1550010604,"201051344000646","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1186173.5,1186173.5,14892,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550010648,194610.00
02/12/2019 17:30,2,0.000,ALERT,212.16,300.27,59.985,1550010604,"201051344000867","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1188162.0,1188162.0,38775,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550010650,194611.00
02/12/2019 17:30,2,0.000,ALERT,212.61,300.57,59.990,1550010604,"201051344000633","174011545737251",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38836,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010651,194612.00
02/12/2019 17:30,2,0.000,ALERT,210.80,299.67,60.006,1550010604,"201051344000955","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1205256.6,1205256.6,14925,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550010653,194613.00
02/12/2019 17:30,2,0.268,ACTIVE,211.93,336.94,59.990,1550010604,"201051344000648","174011545737251",28.96,-2.00,0,332.43,343.55,7.9,5.7,0.013,1196710.4,1196710.4,38410,0,0,0,L,1122011218,1,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010654,194614.00
02/12/2019 17:30,2,0.236,ACTIVE,212.61,337.84,59.985,1550010604,"201051344000645","174011545737251",29.88,0.00,0,332.73,345.06,7.2,5.0,0.018,1201591.9,1201591.9,38367,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010655,194615.00
02/12/2019 17:30,2,0.207,ACTIVE,212.16,337.54,60.012,1550010604,"201051344000569","174011545737251",28.84,-1.00,0,331.83,342.65,6.1,4.0,0.004,1218056.3,1218056.3,6603,0,0,0,L,1122011218,1,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010656,194616.00
02/12/2019 17:30,2,0.291,ACTIVE,212.38,340.25,59.980,1550010604,"179051228000119","174011545737251",29.98,1.50,0,334.24,348.06,8.8,6.6,0.009,5644.3,5644.3,6650,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550010657,194617.00
02/12/2019 17:45,2,0.000,ALERT,211.70,300.87,60.017,1550011504,"201051344000579","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1216499.5,1216499.5,7003,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011506,194618.00
02/12/2019 17:45,2,0.000,ALERT,211.25,299.37,60.059,1550011504,"201051344001025","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1201132.2,1201132.2,14930,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011508,194619.00
02/12/2019 17:45,2,0.000,ALERT,211.48,299.97,60.017,1550011504,"201051344001093","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1193621.0,1193621.0,14909,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011509,194620.00
02/12/2019 17:45,2,0.137,ACTIVE_NO_POWER,211.70,300.27,60.017,1550011504,"201051344000458","174011545737251",14.35,-0.50,0,298.17,303.28,2.0,0.0,0.000,1203392.3,1203392.3,6750,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011510,194621.00
02/12/2019 17:45,2,0.000,ALERT,211.48,300.57,60.017,1550011504,"201051344000890","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1197651.1,1197651.1,14887,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011512,194622.00
02/12/2019 17:45,2,0.000,ALERT,211.48,299.97,59.985,1550011504,"201051344000988","174011545737251",0.00,-2.50,0,295.16,302.37,0.0,0.0,0.000,937970.5,937970.5,7067,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011514,194623.00
02/12/2019 17:45,2,0.000,ALERT,211.93,300.87,60.022,1550011504,"201051344000582","174011545737251",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,1177508.9,1177508.9,14858,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011516,194624.00
02/12/2019 17:45,2,0.000,ALERT,211.70,300.87,60.022,1550011504,"201051344000868","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,1189474.7,1189474.7,38751,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011518,194625.00
02/12/2019 17:45,2,0.178,ALERT,212.16,300.87,60.059,1550011504,"201051344000576","174011545737251",22.52,-1.50,0,299.97,347.76,4.1,2.0,0.000,1204565.5,1204565.5,10857,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011519,194626.00
02/12/2019 17:45,2,0.000,ALERT,211.93,300.27,60.022,1550011504,"201051344001158","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1182624.7,1182624.7,7046,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011521,194627.00
02/12/2019 17:45,2,0.000,ALERT,211.70,299.67,60.028,1550011504,"201051344000917","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1194448.0,1194448.0,14725,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011523,194628.00
02/12/2019 17:45,2,0.000,ALERT,211.48,299.37,60.054,1550011504,"201051344000417","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,969246.4,969246.4,14948,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011525,194629.00
02/12/2019 17:45,2,0.000,ALERT,211.70,299.67,60.022,1550011504,"201051344000685","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1198620.1,1198620.1,14927,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011527,194630.00
02/12/2019 17:45,2,0.000,ALERT,211.25,299.07,60.006,1550011504,"201051344000651","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1192362.5,1192362.5,14911,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011529,194631.00
02/12/2019 17:45,2,0.000,ALERT,211.25,300.87,60.022,1550011504,"201051344000594","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1207176.0,1207176.0,38733,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011531,194632.00
02/12/2019 17:45,2,0.000,ALERT,211.70,300.27,60.017,1550011504,"201051344000469","174011545737251",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,1191517.6,1191517.6,6998,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011533,194633.00
02/12/2019 17:45,2,0.000,ALERT,211.48,300.27,60.017,1550011504,"201051344000585","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1207001.4,1207001.4,14968,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011535,194634.00
02/12/2019 17:45,2,0.150,ALERT,212.38,300.57,60.017,1550011504,"201051344000853","174011545737251",21.07,-2.00,0,299.67,361.29,3.2,1.2,0.000,1208716.5,1208716.5,6671,0,0,0,L,1122011218,1,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011536,194635.00
02/12/2019 17:45,2,0.000,ALERT,211.70,300.27,59.969,1550011504,"201051344001145","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1206061.2,1206061.2,14883,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011538,194636.00
02/12/2019 17:45,2,0.000,ALERT,211.48,300.27,60.017,1550011504,"201051344000438","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1200010.7,1200010.7,14925,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011540,194637.00
02/12/2019 17:45,2,0.000,ALERT,211.03,299.97,60.012,1550011504,"201051344001135","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1188151.8,1188151.8,14891,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011542,194638.00
02/12/2019 17:45,2,0.154,ALERT,211.70,300.57,60.012,1550011504,"201051344000983","174011545737251",22.40,-1.50,0,299.97,353.47,3.5,1.5,0.000,1208161.9,1208161.9,6676,0,0,0,L,1122011218,1,120.65,121.55,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011544,194639.00
02/12/2019 17:45,2,0.000,ALERT,211.48,299.67,60.043,1550011504,"201051344001203","174011545737251",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,1197102.9,1197102.9,14925,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011546,194640.00
02/12/2019 17:45,2,0.000,ALERT,211.48,300.27,60.012,1550011504,"201051344001230","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1191678.8,1191678.8,14749,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011547,194641.00
02/12/2019 17:45,2,0.000,ALERT,211.03,299.67,60.001,1550011504,"201051344000646","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1186173.5,1186173.5,14894,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011549,194642.00
02/12/2019 17:45,2,0.000,ALERT,211.93,299.67,60.001,1550011504,"201051344000867","174011545737251",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,1188162.0,1188162.0,38777,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011551,194643.00
02/12/2019 17:45,2,0.000,ALERT,212.38,299.97,59.996,1550011504,"201051344000633","174011545737251",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,1187104.1,1187104.1,38838,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550011553,194644.00
02/12/2019 17:45,2,0.000,ALERT,211.03,299.67,59.990,1550011504,"201051344000955","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1205256.6,1205256.6,14927,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550011555,194645.00
02/12/2019 17:45,2,0.180,ALERT,211.70,299.67,60.006,1550011504,"201051344000648","174011545737251",22.66,-2.50,0,299.07,341.75,4.2,2.1,0.000,1196711.4,1196711.4,38411,0,0,0,L,1122011218,1,120.20,121.78,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011556,194646.00
02/12/2019 17:45,2,0.166,ALERT,212.16,300.27,60.038,1550011504,"201051344000645","174011545737251",22.05,-0.50,0,299.37,342.05,3.7,1.6,0.000,1201592.8,1201592.8,38368,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011558,194647.00
02/12/2019 17:45,2,0.150,ALERT,211.70,300.87,59.996,1550011504,"201051344000569","174011545737251",19.74,-2.00,0,299.37,342.05,3.0,1.0,0.000,1218056.9,1218056.9,6604,0,0,0,L,1122011218,1,120.20,121.78,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011560,194648.00
02/12/2019 17:45,2,0.225,ALERT,212.16,299.97,60.001,1550011504,"179051228000119","174011545737251",22.76,1.00,0,297.26,344.15,5.2,3.1,0.000,5645.6,5645.6,6651,0,0,0,L,46974696,1,120.65,122.23,0000,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550011562,194649.00
02/12/2019 18:00,2,0.000,ALERT,211.70,301.17,60.038,1550012404,"201051344000579","174011545737251",0.00,-3.00,0,287.05,302.98,0.0,0.0,0.000,1216499.5,1216499.5,7005,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012406,194650.00
02/12/2019 18:00,2,0.000,ALERT,211.25,299.67,60.012,1550012404,"201051344001025","174011545737251",0.00,-4.00,0,285.54,302.07,0.0,0.0,0.000,1201132.2,1201132.2,14932,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012408,194651.00
02/12/2019 18:00,2,0.000,ALERT,211.48,300.57,60.054,1550012404,"201051344001093","174011545737251",0.00,-2.00,0,286.14,301.47,0.0,0.0,0.000,1193621.0,1193621.0,14911,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012410,194652.00
02/12/2019 18:00,2,0.000,ALERT,211.70,300.57,60.043,1550012404,"201051344000458","174011545737251",0.00,-1.00,0,286.14,308.39,0.0,0.0,0.000,1203392.5,1203392.5,6751,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550012412,194653.00
02/12/2019 18:00,2,0.000,ALERT,211.48,300.87,60.054,1550012404,"201051344000890","174011545737251",0.00,-2.50,0,286.44,302.68,0.0,0.0,0.000,1197651.1,1197651.1,14889,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012414,194654.00
02/12/2019 18:00,2,0.000,ALERT,211.48,300.27,60.059,1550012404,"201051344000988","174011545737251",0.00,-3.00,0,284.04,301.77,0.0,0.0,0.000,937970.5,937970.5,7069,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012416,194655.00
02/12/2019 18:00,2,0.000,ALERT,211.93,301.47,60.054,1550012404,"201051344000582","174011545737251",0.00,-4.00,0,287.05,302.37,0.0,0.0,0.000,1177508.9,1177508.9,14860,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012417,194656.00
02/12/2019 18:00,2,0.000,ALERT,211.48,300.87,60.054,1550012404,"201051344000868","174011545737251",0.00,-3.00,0,286.74,302.68,0.0,0.0,0.000,1189474.7,1189474.7,38753,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012419,194657.00
02/12/2019 18:00,2,0.094,ALERT,212.16,300.87,60.070,1550012404,"201051344000576","174011545737251",28.41,-2.50,0,286.74,302.37,2.7,0.7,0.000,1204565.7,1204565.7,10859,0,0,0,L,1122011218,1,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1550012421,194658.00
02/12/2019 18:00,2,0.000,ALERT,211.93,300.57,60.059,1550012404,"201051344001158","174011545737251",0.00,-4.00,0,285.84,301.77,0.0,0.0,0.000,1182624.7,1182624.7,7048,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012423,194659.00
02/12/2019 18:00,2,0.000,ALERT,211.93,300.27,60.054,1550012404,"201051344000917","174011545737251",0.00,-2.00,0,285.24,301.17,0.0,0.0,0.000,1194448.0,1194448.0,14727,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012425,194660.00
02/12/2019 18:00,2,0.000,ALERT,211.70,299.97,60.054,1550012404,"201051344000417","174011545737251",0.00,-3.50,0,285.54,301.17,0.0,0.0,0.000,969246.4,969246.4,14950,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012427,194661.00
02/12/2019 18:00,2,0.000,ALERT,211.48,299.97,60.054,1550012404,"201051344000685","174011545737251",0.00,-3.50,0,286.14,301.47,0.0,0.0,0.000,1198620.1,1198620.1,14929,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012428,194662.00
02/12/2019 18:00,2,0.000,ALERT,211.48,299.67,60.075,1550012404,"201051344000651","174011545737251",0.00,-5.00,0,285.54,301.17,0.0,0.0,0.000,1192362.5,1192362.5,14913,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012430,194663.00
02/12/2019 18:00,2,0.000,ALERT,211.48,301.17,60.054,1550012404,"201051344000594","174011545737251",0.00,-3.50,0,286.14,302.37,0.0,0.0,0.000,1207176.0,1207176.0,38735,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012432,194664.00
02/12/2019 18:00,2,0.000,ALERT,211.93,300.57,60.059,1550012404,"201051344000469","174011545737251",0.00,-4.00,0,285.54,301.77,0.0,0.0,0.000,1191517.6,1191517.6,7000,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012434,194665.00
02/12/2019 18:00,2,0.000,ALERT,211.48,300.57,60.054,1550012404,"201051344000585","174011545737251",0.00,-3.00,0,285.84,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14970,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012436,194666.00
02/12/2019 18:00,2,0.062,ALERT,212.38,300.27,60.059,1550012404,"201051344000853","174011545737251",29.88,-2.50,0,286.14,302.07,1.9,0.0,0.000,1208716.6,1208716.6,6673,0,0,0,L,1122011218,1,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550012438,194667.00
02/12/2019 18:00,2,0.000,ALERT,211.70,300.57,60.054,1550012404,"201051344001145","174011545737251",0.00,-3.50,0,286.44,302.37,0.0,0.0,0.000,1206061.2,1206061.2,14885,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012440,194668.00
02/12/2019 18:00,2,0.000,ALERT,211.48,300.57,60.054,1550012404,"201051344000438","174011545737251",0.00,-3.50,0,286.14,302.07,0.0,0.0,0.000,1200010.7,1200010.7,14927,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012442,194669.00
02/12/2019 18:00,2,0.000,ALERT,211.03,300.57,60.059,1550012404,"201051344001135","174011545737251",0.00,-3.50,0,286.14,302.07,0.0,0.0,0.000,1188151.8,1188151.8,14893,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012443,194670.00
02/12/2019 18:00,2,0.068,ALERT,211.70,300.57,60.059,1550012404,"201051344000983","174011545737251",29.22,-2.00,0,286.44,302.37,2.1,0.1,0.000,1208162.0,1208162.0,6678,0,0,0,L,1122011218,1,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1550012445,194671.00
02/12/2019 18:00,2,0.000,ALERT,211.48,299.97,60.065,1550012404,"201051344001203","174011545737251",0.00,-3.50,0,285.84,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14927,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012447,194672.00
02/12/2019 18:00,2,0.000,ALERT,211.48,300.57,60.065,1550012404,"201051344001230","174011545737251",0.00,-3.00,0,286.44,303.28,0.0,0.0,0.000,1191678.8,1191678.8,14751,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012449,194673.00
02/12/2019 18:00,2,0.000,ALERT,211.25,300.27,60.022,1550012404,"201051344000646","174011545737251",0.00,-3.50,0,285.84,302.37,0.0,0.0,0.000,1186173.5,1186173.5,14896,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012451,194674.00
02/12/2019 18:00,2,0.000,ALERT,211.93,299.97,60.065,1550012404,"201051344000867","174011545737251",0.00,-2.00,0,285.24,302.37,0.0,0.0,0.000,1188162.0,1188162.0,38779,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550012452,194675.00
02/12/2019 18:00,2,0.000,ALERT,212.38,300.27,60.065,1550012404,"201051344000633","174011545737251",0.00,-3.50,0,284.64,301.77,0.0,0.0,0.000,1187104.1,1187104.1,38840,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012454,194676.00
02/12/2019 18:00,2,0.000,ALERT,211.03,300.27,60.065,1550012404,"201051344000955","174011545737251",0.00,-3.50,0,286.14,302.68,0.0,0.0,0.000,1205256.6,1205256.6,14929,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550012456,194677.00
02/12/2019 18:00,2,0.094,ALERT,211.93,299.97,60.065,1550012404,"201051344000648","174011545737251",29.56,-3.00,0,285.54,302.07,2.8,0.8,0.000,1196711.7,1196711.7,38413,0,0,0,L,1122011218,1,120.42,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1550012458,194678.00
02/12/2019 18:00,2,0.055,ALERT,211.93,300.57,60.054,1550012404,"201051344000645","174011545737251",21.09,-1.50,0,286.14,302.07,1.4,0.0,0.000,1201592.9,1201592.9,38370,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1550012460,194679.00
02/12/2019 18:00,2,0.086,ALERT,211.70,301.17,60.059,1550012404,"201051344000569","174011545737251",29.58,-2.50,0,286.74,302.98,2.6,0.6,0.000,1218057.1,1218057.1,6606,0,0,0,L,1122011218,1,120.20,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550012462,194680.00
02/12/2019 18:00,2,0.121,ALERT,212.16,300.27,60.054,1550012404,"179051228000119","174011545737251",28.84,0.00,0,285.24,301.47,3.6,1.5,0.000,5646.0,5646.0,6653,0,0,0,L,46974696,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550012463,194681.00
