ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 18:15,2,0.000,ALERT,211.70,300.87,59.990,1550013304,"201051344000579","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1216499.5,1216499.5,7007,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013306,194682.00
02/12/2019 18:15,2,0.000,ALERT,211.03,299.07,59.985,1550013304,"201051344001025","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14934,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013307,194683.00
02/12/2019 18:15,2,0.000,ALERT,211.03,299.67,59.985,1550013304,"201051344001093","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1193621.0,1193621.0,14913,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013309,194684.00
02/12/2019 18:15,2,0.000,ALERT,211.48,300.27,59.985,1550013304,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1203392.5,1203392.5,6753,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013311,194685.00
02/12/2019 18:15,2,0.000,ALERT,211.03,300.27,60.012,1550013304,"201051344000890","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1197651.1,1197651.1,14891,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013313,194686.00
02/12/2019 18:15,2,0.000,ALERT,211.48,300.27,59.980,1550013304,"201051344000988","174011545737251",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,937970.5,937970.5,7071,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013315,194687.00
02/12/2019 18:15,2,0.000,ALERT,211.70,300.87,59.980,1550013304,"201051344000582","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1177508.9,1177508.9,14862,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013317,194688.00
02/12/2019 18:15,2,0.000,ALERT,211.48,300.87,59.980,1550013304,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1189474.7,1189474.7,38755,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013318,194689.00
02/12/2019 18:15,2,0.000,ALERT,212.16,300.87,59.975,1550013304,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1204565.7,1204565.7,10861,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1550013320,194690.00
02/12/2019 18:15,2,0.000,ALERT,211.70,300.27,59.975,1550013304,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1182624.7,1182624.7,7050,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013322,194691.00
02/12/2019 18:15,2,0.000,ALERT,211.48,299.67,60.006,1550013304,"201051344000917","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1194448.0,1194448.0,14729,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013324,194692.00
02/12/2019 18:15,2,0.000,ALERT,211.48,299.37,59.975,1550013304,"201051344000417","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,969246.4,969246.4,14952,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013326,194693.00
02/12/2019 18:15,2,0.000,ALERT,211.48,299.97,59.948,1550013304,"201051344000685","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14931,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013328,194694.00
02/12/2019 18:15,2,0.000,ALERT,211.25,299.07,59.980,1550013304,"201051344000651","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1192362.5,1192362.5,14915,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013330,194695.00
02/12/2019 18:15,2,0.000,ALERT,211.25,300.57,59.990,1550013304,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1207176.0,1207176.0,38737,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013332,194696.00
02/12/2019 18:15,2,0.000,ALERT,211.70,299.97,59.985,1550013304,"201051344000469","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1191517.6,1191517.6,7002,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013334,194697.00
02/12/2019 18:15,2,0.000,ALERT,211.25,299.67,59.996,1550013304,"201051344000585","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1207001.4,1207001.4,14972,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013335,194698.00
02/12/2019 18:15,2,0.000,ALERT,212.16,300.27,59.996,1550013304,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1208716.6,1208716.6,6675,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1550013337,194699.00
02/12/2019 18:15,2,0.000,ALERT,211.48,300.27,59.964,1550013304,"201051344001145","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1206061.2,1206061.2,14887,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013339,194700.00
02/12/2019 18:15,2,0.000,ALERT,211.25,299.97,59.990,1550013304,"201051344000438","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14929,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013341,194701.00
02/12/2019 18:15,2,0.000,ALERT,210.80,299.97,59.985,1550013304,"201051344001135","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1188151.8,1188151.8,14895,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013343,194702.00
02/12/2019 18:15,2,0.000,ALERT,211.48,299.97,59.996,1550013304,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1208162.0,1208162.0,6680,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1550013345,194703.00
02/12/2019 18:15,2,0.000,ALERT,211.25,299.67,60.001,1550013304,"201051344001203","174011545737251",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,1197102.9,1197102.9,14929,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013346,194704.00
02/12/2019 18:15,2,0.000,ALERT,211.25,300.27,59.985,1550013304,"201051344001230","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1191678.8,1191678.8,14753,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013348,194705.00
02/12/2019 18:15,2,0.000,ALERT,211.03,299.67,59.948,1550013304,"201051344000646","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1186173.5,1186173.5,14898,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550013350,194706.00
02/12/2019 18:15,2,0.000,ALERT,211.93,299.67,59.996,1550013304,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1188162.0,1188162.0,38781,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013352,194707.00
02/12/2019 18:15,2,0.000,ALERT,212.16,299.97,59.985,1550013304,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1187104.1,1187104.1,38842,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013354,194708.00
02/12/2019 18:15,2,0.000,ALERT,210.80,299.67,59.985,1550013304,"201051344000955","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1205256.6,1205256.6,14931,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550013355,194709.00
02/12/2019 18:15,2,0.000,ALERT,211.70,299.37,60.001,1550013304,"201051344000648","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1196711.7,1196711.7,38415,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1550013357,194710.00
02/12/2019 18:15,2,0.000,ALERT,211.93,299.97,59.990,1550013304,"201051344000645","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1201592.9,1201592.9,38372,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1550013359,194711.00
02/12/2019 18:15,2,0.000,ALERT,211.48,300.57,59.990,1550013304,"201051344000569","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1218057.1,1218057.1,6608,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1550013361,194712.00
02/12/2019 18:15,2,0.000,ALERT,211.93,299.67,59.985,1550013304,"179051228000119","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,5646.1,5646.1,6655,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550013363,194713.00
02/12/2019 18:30,2,0.000,ALERT,211.03,299.67,59.980,1550014204,"201051344000579","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1216499.5,1216499.5,7009,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014206,194714.00
02/12/2019 18:30,2,0.000,ALERT,210.12,298.17,60.017,1550014204,"201051344001025","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1201132.2,1201132.2,14936,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014208,194715.00
02/12/2019 18:30,2,0.000,ALERT,210.35,298.77,59.969,1550014204,"201051344001093","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1193621.0,1193621.0,14915,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014210,194716.00
02/12/2019 18:30,2,0.000,ALERT,210.80,298.77,59.980,1550014204,"201051344000458","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1203392.5,1203392.5,6755,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014211,194717.00
02/12/2019 18:30,2,0.000,ALERT,210.12,299.07,59.996,1550014204,"201051344000890","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1197651.1,1197651.1,14893,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014213,194718.00
02/12/2019 18:30,2,0.000,ALERT,210.80,298.77,59.953,1550014204,"201051344000988","174011545737251",0.00,-3.00,0,294.86,301.47,0.0,0.0,0.000,937970.5,937970.5,7073,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014215,194719.00
02/12/2019 18:30,2,0.000,ALERT,210.80,299.67,59.975,1550014204,"201051344000582","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1177508.9,1177508.9,14864,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014217,194720.00
02/12/2019 18:30,2,0.000,ALERT,210.80,299.37,59.948,1550014204,"201051344000868","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1189474.7,1189474.7,38757,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550014219,194721.00
02/12/2019 18:30,2,0.000,ALERT,211.48,299.67,59.980,1550014204,"201051344000576","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1204565.7,1204565.7,10863,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014221,194722.00
02/12/2019 18:30,2,0.000,ALERT,211.25,299.07,60.028,1550014204,"201051344001158","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1182624.7,1182624.7,7052,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014222,194723.00
02/12/2019 18:30,2,0.000,ALERT,210.57,298.47,59.964,1550014204,"201051344000917","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1194448.0,1194448.0,14731,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550014224,194724.00
02/12/2019 18:30,2,0.000,ALERT,210.57,298.47,60.006,1550014204,"201051344000417","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,969246.4,969246.4,14954,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014226,194725.00
02/12/2019 18:30,2,0.000,ALERT,210.57,298.77,59.980,1550014204,"201051344000685","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1198620.1,1198620.1,14933,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550014228,194726.00
02/12/2019 18:30,2,0.000,ALERT,210.57,298.17,59.922,1550014204,"201051344000651","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1192362.5,1192362.5,14917,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014230,194727.00
02/12/2019 18:30,2,0.000,ALERT,210.57,299.07,60.001,1550014204,"201051344000594","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1207176.0,1207176.0,38739,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550014231,194728.00
02/12/2019 18:30,2,0.000,ALERT,211.03,298.77,59.975,1550014204,"201051344000469","174011545737251",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,1191517.6,1191517.6,7004,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014233,194729.00
02/12/2019 18:30,2,0.000,ALERT,210.57,299.07,59.975,1550014204,"201051344000585","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1207001.4,1207001.4,14974,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014235,194730.00
02/12/2019 18:30,2,0.000,ALERT,211.70,298.77,59.980,1550014204,"201051344000853","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1208716.6,1208716.6,6677,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014237,194731.00
02/12/2019 18:30,2,0.000,ALERT,210.57,299.37,59.980,1550014204,"201051344001145","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1206061.2,1206061.2,14889,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014239,194732.00
02/12/2019 18:30,2,0.000,ALERT,210.35,298.77,59.948,1550014204,"201051344000438","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1200010.7,1200010.7,14931,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014241,194733.00
02/12/2019 18:30,2,0.000,ALERT,210.12,298.77,59.975,1550014204,"201051344001135","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1188151.8,1188151.8,14897,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014242,194734.00
02/12/2019 18:30,2,0.000,ALERT,211.03,299.07,59.975,1550014204,"201051344000983","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1208162.0,1208162.0,6682,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014244,194735.00
02/12/2019 18:30,2,0.000,ALERT,210.35,298.47,60.006,1550014204,"201051344001203","174011545737251",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,1197102.9,1197102.9,14931,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014246,194736.00
02/12/2019 18:30,2,0.000,ALERT,210.35,299.07,59.964,1550014204,"201051344001230","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1191678.8,1191678.8,14755,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014248,194737.00
02/12/2019 18:30,2,0.000,ALERT,210.12,298.77,59.975,1550014204,"201051344000646","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1186173.5,1186173.5,14900,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014250,194738.00
02/12/2019 18:30,2,0.000,ALERT,211.03,297.87,59.975,1550014204,"201051344000867","174011545737251",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,1188162.0,1188162.0,38783,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014251,194739.00
02/12/2019 18:30,2,0.000,ALERT,211.48,298.47,60.022,1550014204,"201051344000633","174011545737251",0.00,-3.50,0,295.16,301.47,0.0,0.0,0.000,1187104.1,1187104.1,38844,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550014253,194740.00
02/12/2019 18:30,2,0.000,ALERT,209.90,298.47,59.980,1550014204,"201051344000955","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1205256.6,1205256.6,14933,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014255,194741.00
02/12/2019 18:30,2,0.000,ALERT,211.03,297.87,60.022,1550014204,"201051344000648","174011545737251",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,1196711.7,1196711.7,38417,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550014257,194742.00
02/12/2019 18:30,2,0.000,ALERT,211.25,298.47,59.975,1550014204,"201051344000645","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1201592.9,1201592.9,38374,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014259,194743.00
02/12/2019 18:30,2,0.000,ALERT,211.03,299.07,59.990,1550014204,"201051344000569","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1218057.1,1218057.1,6610,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550014261,194744.00
02/12/2019 18:30,2,0.000,ALERT,211.25,298.17,59.985,1550014204,"179051228000119","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,5646.1,5646.1,6657,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550014262,194745.00
02/12/2019 18:45,2,0.000,ALERT,210.80,299.07,60.006,1550015104,"201051344000579","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1216499.5,1216499.5,7011,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015106,194746.00
02/12/2019 18:45,2,0.000,ALERT,210.35,298.77,60.001,1550015104,"201051344001025","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1201132.2,1201132.2,14938,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015108,194747.00
02/12/2019 18:45,2,0.000,ALERT,210.35,299.37,60.038,1550015104,"201051344001093","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1193621.0,1193621.0,14917,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015110,194748.00
02/12/2019 18:45,2,0.000,ALERT,210.80,298.77,60.001,1550015104,"201051344000458","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1203392.5,1203392.5,6757,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015112,194749.00
02/12/2019 18:45,2,0.000,ALERT,210.35,299.37,60.006,1550015104,"201051344000890","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1197651.1,1197651.1,14895,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015114,194750.00
02/12/2019 18:45,2,0.000,ALERT,210.57,298.47,59.996,1550015104,"201051344000988","174011545737251",0.00,-3.00,0,293.06,300.27,0.0,0.0,0.000,937970.5,937970.5,7075,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015115,194751.00
02/12/2019 18:45,2,0.000,ALERT,210.80,299.97,60.006,1550015104,"201051344000582","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1177508.9,1177508.9,14866,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015117,194752.00
02/12/2019 18:45,2,0.000,ALERT,210.57,298.77,59.996,1550015104,"201051344000868","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1189474.7,1189474.7,38759,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015119,194753.00
02/12/2019 18:45,2,0.000,ALERT,211.25,299.07,60.001,1550015104,"201051344000576","174011545737251",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,1204565.7,1204565.7,10865,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015121,194754.00
02/12/2019 18:45,2,0.000,ALERT,210.80,298.47,59.990,1550015104,"201051344001158","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1182624.7,1182624.7,7054,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015123,194755.00
02/12/2019 18:45,2,0.000,ALERT,210.57,298.47,60.043,1550015104,"201051344000917","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1194448.0,1194448.0,14733,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015125,194756.00
02/12/2019 18:45,2,0.000,ALERT,210.57,298.47,59.990,1550015104,"201051344000417","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,969246.4,969246.4,14956,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015126,194757.00
02/12/2019 18:45,2,0.000,ALERT,210.80,299.07,60.033,1550015104,"201051344000685","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1198620.1,1198620.1,14935,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015128,194758.00
02/12/2019 18:45,2,0.000,ALERT,210.57,298.47,59.985,1550015104,"201051344000651","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1192362.5,1192362.5,14919,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015130,194759.00
02/12/2019 18:45,2,0.000,ALERT,210.57,299.07,59.953,1550015104,"201051344000594","174011545737251",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,1207176.0,1207176.0,38741,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015132,194760.00
02/12/2019 18:45,2,0.000,ALERT,211.03,298.77,60.001,1550015104,"201051344000469","174011545737251",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,1191517.6,1191517.6,7006,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015134,194761.00
02/12/2019 18:45,2,0.000,ALERT,210.57,299.37,59.996,1550015104,"201051344000585","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1207001.4,1207001.4,14976,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015135,194762.00
02/12/2019 18:45,2,0.000,ALERT,211.48,298.77,59.996,1550015104,"201051344000853","174011545737251",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,1208716.6,1208716.6,6679,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015137,194763.00
02/12/2019 18:45,2,0.000,ALERT,210.80,299.97,59.985,1550015104,"201051344001145","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14891,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015139,194764.00
02/12/2019 18:45,2,0.000,ALERT,210.35,299.07,59.959,1550015104,"201051344000438","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14933,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015141,194765.00
02/12/2019 18:45,2,0.000,ALERT,210.12,299.37,59.969,1550015104,"201051344001135","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1188151.8,1188151.8,14899,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015143,194766.00
02/12/2019 18:45,2,0.000,ALERT,210.57,298.47,59.985,1550015104,"201051344000983","174011545737251",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,1208162.0,1208162.0,6684,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015144,194767.00
02/12/2019 18:45,2,0.000,ALERT,210.35,298.77,59.996,1550015104,"201051344001203","174011545737251",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14933,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015146,194768.00
02/12/2019 18:45,2,0.000,ALERT,210.12,299.07,59.985,1550015104,"201051344001230","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1191678.8,1191678.8,14757,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015148,194769.00
02/12/2019 18:45,2,0.000,ALERT,210.12,299.07,59.948,1550015104,"201051344000646","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1186173.5,1186173.5,14902,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550015150,194770.00
02/12/2019 18:45,2,0.000,ALERT,210.80,297.87,59.985,1550015104,"201051344000867","174011545737251",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,1188162.0,1188162.0,38785,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015152,194771.00
02/12/2019 18:45,2,0.000,ALERT,211.25,297.87,59.985,1550015104,"201051344000633","174011545737251",0.00,-3.50,0,293.96,299.97,0.0,0.0,0.000,1187104.1,1187104.1,38846,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015154,194772.00
02/12/2019 18:45,2,0.000,ALERT,209.90,299.07,59.975,1550015104,"201051344000955","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1205256.6,1205256.6,14935,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015155,194773.00
02/12/2019 18:45,2,0.000,ALERT,210.57,297.57,59.985,1550015104,"201051344000648","174011545737251",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,1196711.7,1196711.7,38419,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015157,194774.00
02/12/2019 18:45,2,0.000,ALERT,211.03,298.17,60.022,1550015104,"201051344000645","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1201592.9,1201592.9,38376,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015159,194775.00
02/12/2019 18:45,2,0.000,ALERT,210.35,298.77,59.964,1550015104,"201051344000569","174011545737251",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,1218057.1,1218057.1,6612,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550015161,194776.00
02/12/2019 18:45,2,0.000,ALERT,211.03,297.87,59.985,1550015104,"179051228000119","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,5646.1,5646.1,6659,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550015163,194777.00
02/12/2019 19:00,2,0.000,ALERT,210.80,299.07,59.948,1550016004,"201051344000579","174011545737251",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,1216499.5,1216499.5,7013,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016006,194778.00
02/12/2019 19:00,2,0.000,ALERT,209.90,297.87,59.985,1550016004,"201051344001025","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1201132.2,1201132.2,14940,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016008,194779.00
02/12/2019 19:00,2,0.000,ALERT,210.12,298.77,59.985,1550016004,"201051344001093","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1193621.0,1193621.0,14919,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016010,194780.00
02/12/2019 19:00,2,0.000,ALERT,210.80,298.47,59.980,1550016004,"201051344000458","174011545737251",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,1203392.5,1203392.5,6759,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016011,194781.00
02/12/2019 19:00,2,0.000,ALERT,209.90,299.07,59.985,1550016004,"201051344000890","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1197651.1,1197651.1,14897,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016013,194782.00
02/12/2019 19:00,2,0.000,ALERT,210.80,298.17,59.969,1550016004,"201051344000988","174011545737251",0.00,-3.00,0,293.36,300.87,0.0,0.0,0.000,937970.5,937970.5,7077,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016015,194783.00
02/12/2019 19:00,2,0.000,ALERT,210.80,299.97,59.996,1550016004,"201051344000582","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1177508.9,1177508.9,14868,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016017,194784.00
02/12/2019 19:00,2,0.000,ALERT,210.80,299.07,59.969,1550016004,"201051344000868","174011545737251",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,1189474.7,1189474.7,38761,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016019,194785.00
02/12/2019 19:00,2,0.000,ALERT,211.48,299.37,59.985,1550016004,"201051344000576","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1204565.7,1204565.7,10867,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016021,194786.00
02/12/2019 19:00,2,0.000,ALERT,211.03,298.47,59.980,1550016004,"201051344001158","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1182624.7,1182624.7,7056,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016022,194787.00
02/12/2019 19:00,2,0.000,ALERT,210.35,298.17,59.990,1550016004,"201051344000917","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1194448.0,1194448.0,14735,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016024,194788.00
02/12/2019 19:00,2,0.000,ALERT,210.35,298.17,59.985,1550016004,"201051344000417","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,969246.4,969246.4,14958,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016026,194789.00
02/12/2019 19:00,2,0.000,ALERT,210.35,298.77,59.990,1550016004,"201051344000685","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1198620.1,1198620.1,14937,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016028,194790.00
02/12/2019 19:00,2,0.000,ALERT,210.12,297.87,59.990,1550016004,"201051344000651","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1192362.5,1192362.5,14921,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016030,194791.00
02/12/2019 19:00,2,0.000,ALERT,210.57,299.07,59.985,1550016004,"201051344000594","174011545737251",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,1207176.0,1207176.0,38743,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016031,194792.00
02/12/2019 19:00,2,0.000,ALERT,210.80,298.47,59.985,1550016004,"201051344000469","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,1191517.6,1191517.6,7008,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016033,194793.00
02/12/2019 19:00,2,0.000,ALERT,210.35,299.07,59.996,1550016004,"201051344000585","174011545737251",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,1207001.4,1207001.4,14978,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016035,194794.00
02/12/2019 19:00,2,0.000,ALERT,211.25,298.17,59.975,1550016004,"201051344000853","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1208716.6,1208716.6,6681,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016037,194795.00
02/12/2019 19:00,2,0.000,ALERT,210.35,299.07,59.980,1550016004,"201051344001145","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1206061.2,1206061.2,14893,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016039,194796.00
02/12/2019 19:00,2,0.000,ALERT,210.12,298.77,59.996,1550016004,"201051344000438","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1200010.7,1200010.7,14935,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016040,194797.00
02/12/2019 19:00,2,0.000,ALERT,209.67,298.77,60.001,1550016004,"201051344001135","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1188151.8,1188151.8,14901,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016042,194798.00
02/12/2019 19:00,2,0.000,ALERT,210.80,298.47,60.001,1550016004,"201051344000983","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,1208162.0,1208162.0,6686,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016044,194799.00
02/12/2019 19:00,2,0.000,ALERT,210.12,298.17,60.038,1550016004,"201051344001203","174011545737251",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14935,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016046,194800.00
02/12/2019 19:00,2,0.000,ALERT,210.12,299.07,60.001,1550016004,"201051344001230","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1191678.8,1191678.8,14759,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016048,194801.00
02/12/2019 19:00,2,0.000,ALERT,209.67,298.77,60.001,1550016004,"201051344000646","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1186173.5,1186173.5,14904,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016050,194802.00
02/12/2019 19:00,2,0.000,ALERT,211.03,297.87,59.996,1550016004,"201051344000867","174011545737251",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38787,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016051,194803.00
02/12/2019 19:00,2,0.000,ALERT,211.48,298.17,60.001,1550016004,"201051344000633","174011545737251",0.00,-3.50,0,294.26,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38848,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016053,194804.00
02/12/2019 19:00,2,0.000,ALERT,209.67,298.77,60.006,1550016004,"201051344000955","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1205256.6,1205256.6,14937,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016055,194805.00
02/12/2019 19:00,2,0.000,ALERT,210.80,297.87,60.001,1550016004,"201051344000648","174011545737251",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,1196711.7,1196711.7,38421,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016057,194806.00
02/12/2019 19:00,2,0.000,ALERT,211.03,298.47,59.996,1550016004,"201051344000645","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1201592.9,1201592.9,38378,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016059,194807.00
02/12/2019 19:00,2,0.000,ALERT,210.80,299.07,60.006,1550016004,"201051344000569","174011545737251",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,1218057.1,1218057.1,6614,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016060,194808.00
02/12/2019 19:00,2,0.000,ALERT,211.25,298.17,59.996,1550016004,"179051228000119","174011545737251",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,5646.1,5646.1,6661,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550016062,194809.00
02/12/2019 19:15,2,0.000,ALERT,211.25,299.97,60.017,1550016905,"201051344000579","174011545737251",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,1216499.5,1216499.5,7015,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016907,194810.00
02/12/2019 19:15,2,0.000,ALERT,210.35,298.17,59.980,1550016905,"201051344001025","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14942,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016909,194811.00
02/12/2019 19:15,2,0.000,ALERT,210.35,298.47,59.953,1550016905,"201051344001093","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1193621.0,1193621.0,14921,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016911,194812.00
02/12/2019 19:15,2,0.000,ALERT,210.80,299.37,59.985,1550016905,"201051344000458","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,1203392.5,1203392.5,6761,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016913,194813.00
02/12/2019 19:15,2,0.000,ALERT,210.35,299.07,59.990,1550016905,"201051344000890","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1197651.1,1197651.1,14899,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016914,194814.00
02/12/2019 19:15,2,0.000,ALERT,210.80,299.07,59.964,1550016905,"201051344000988","174011545737251",0.00,-3.00,0,294.26,301.17,0.0,0.0,0.000,937970.5,937970.5,7079,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016916,194815.00
02/12/2019 19:15,2,0.000,ALERT,211.03,299.97,59.985,1550016905,"201051344000582","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1177508.9,1177508.9,14870,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016918,194816.00
02/12/2019 19:15,2,0.000,ALERT,211.03,299.67,59.990,1550016905,"201051344000868","174011545737251",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,1189474.7,1189474.7,38763,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016920,194817.00
02/12/2019 19:15,2,0.000,ALERT,211.70,299.97,59.964,1550016905,"201051344000576","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1204565.7,1204565.7,10869,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016922,194818.00
02/12/2019 19:15,2,0.000,ALERT,211.25,299.07,59.990,1550016905,"201051344001158","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1182624.7,1182624.7,7058,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016923,194819.00
02/12/2019 19:15,2,0.000,ALERT,210.57,298.47,60.006,1550016905,"201051344000917","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1194448.0,1194448.0,14737,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016925,194820.00
02/12/2019 19:15,2,0.000,ALERT,210.80,298.17,59.985,1550016905,"201051344000417","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,969246.4,969246.4,14960,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016927,194821.00
02/12/2019 19:15,2,0.000,ALERT,210.80,298.77,59.969,1550016905,"201051344000685","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1198620.1,1198620.1,14939,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016929,194822.00
02/12/2019 19:15,2,0.000,ALERT,210.57,298.17,59.980,1550016905,"201051344000651","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1192362.5,1192362.5,14923,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016931,194823.00
02/12/2019 19:15,2,0.000,ALERT,210.80,299.67,59.990,1550016905,"201051344000594","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1207176.0,1207176.0,38745,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016933,194824.00
02/12/2019 19:15,2,0.000,ALERT,211.25,299.37,59.980,1550016905,"201051344000469","174011545737251",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,1191517.6,1191517.6,7010,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016934,194825.00
