ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 19:15,2,0.000,ALERT,210.35,298.77,59.990,1550016905,"201051344000585","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1207001.4,1207001.4,14980,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016936,194826.00
02/12/2019 19:15,2,0.000,ALERT,211.70,299.37,59.943,1550016905,"201051344000853","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1208716.6,1208716.6,6683,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016938,194827.00
02/12/2019 19:15,2,0.000,ALERT,210.57,298.77,60.022,1550016905,"201051344001145","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14895,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016940,194828.00
02/12/2019 19:15,2,0.000,ALERT,210.57,298.77,60.017,1550016905,"201051344000438","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14937,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016942,194829.00
02/12/2019 19:15,2,0.000,ALERT,210.12,298.77,59.980,1550016905,"201051344001135","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1188151.8,1188151.8,14903,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016944,194830.00
02/12/2019 19:15,2,0.000,ALERT,211.03,299.67,59.980,1550016905,"201051344000983","174011545737251",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,1208162.0,1208162.0,6688,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016945,194831.00
02/12/2019 19:15,2,0.000,ALERT,210.35,298.17,59.980,1550016905,"201051344001203","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1197102.9,1197102.9,14937,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550016947,194832.00
02/12/2019 19:15,2,0.000,ALERT,210.35,298.77,59.980,1550016905,"201051344001230","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1191678.8,1191678.8,14761,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016949,194833.00
02/12/2019 19:15,2,0.000,ALERT,210.12,298.17,59.969,1550016905,"201051344000646","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1186173.5,1186173.5,14906,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016951,194834.00
02/12/2019 19:15,2,0.000,ALERT,211.25,298.77,59.980,1550016905,"201051344000867","174011545737251",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,1188162.0,1188162.0,38789,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016953,194835.00
02/12/2019 19:15,2,0.000,ALERT,211.70,298.77,59.990,1550016905,"201051344000633","174011545737251",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38850,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016955,194836.00
02/12/2019 19:15,2,0.000,ALERT,209.90,298.47,59.980,1550016905,"201051344000955","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1205256.6,1205256.6,14939,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016956,194837.00
02/12/2019 19:15,2,0.000,ALERT,211.25,298.47,59.990,1550016905,"201051344000648","174011545737251",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,1196711.7,1196711.7,38423,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016958,194838.00
02/12/2019 19:15,2,0.000,ALERT,211.48,299.07,59.990,1550016905,"201051344000645","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1201592.9,1201592.9,38380,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016960,194839.00
02/12/2019 19:15,2,0.000,ALERT,211.03,299.67,59.990,1550016905,"201051344000569","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1218057.1,1218057.1,6616,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550016962,194840.00
02/12/2019 19:15,2,0.000,ALERT,211.48,298.77,59.959,1550016905,"179051228000119","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,5646.1,5646.1,6663,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550016964,194841.00
02/12/2019 19:30,2,0.000,ALERT,211.25,300.57,60.022,1550017805,"201051344000579","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1216499.5,1216499.5,7017,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550017807,194842.00
02/12/2019 19:30,2,0.000,ALERT,210.12,298.17,59.990,1550017805,"201051344001025","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1201132.2,1201132.2,14944,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550017809,194843.00
02/12/2019 19:30,2,0.000,ALERT,210.35,298.77,59.996,1550017805,"201051344001093","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1193621.0,1193621.0,14923,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550017810,194844.00
02/12/2019 19:30,2,0.000,ALERT,211.25,299.67,59.985,1550017805,"201051344000458","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1203392.5,1203392.5,6763,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017812,194845.00
02/12/2019 19:30,2,0.000,ALERT,210.12,299.07,59.980,1550017805,"201051344000890","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1197651.1,1197651.1,14901,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017814,194846.00
02/12/2019 19:30,2,0.000,ALERT,211.03,299.37,59.990,1550017805,"201051344000988","174011545737251",0.00,-3.00,0,294.26,300.87,0.0,0.0,0.000,937970.5,937970.5,7081,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017816,194847.00
02/12/2019 19:30,2,0.000,ALERT,210.80,299.67,59.980,1550017805,"201051344000582","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1177508.9,1177508.9,14872,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017818,194848.00
02/12/2019 19:30,2,0.000,ALERT,211.25,300.27,60.022,1550017805,"201051344000868","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1189474.7,1189474.7,38765,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017819,194849.00
02/12/2019 19:30,2,0.000,ALERT,211.93,300.27,59.985,1550017805,"201051344000576","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1204565.7,1204565.7,10871,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017821,194850.00
02/12/2019 19:30,2,0.000,ALERT,211.48,299.37,59.943,1550017805,"201051344001158","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1182624.7,1182624.7,7060,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017823,194851.00
02/12/2019 19:30,2,0.000,ALERT,210.57,298.17,59.990,1550017805,"201051344000917","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1194448.0,1194448.0,14739,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017825,194852.00
02/12/2019 19:30,2,0.000,ALERT,210.57,297.87,59.990,1550017805,"201051344000417","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,969246.4,969246.4,14962,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017827,194853.00
02/12/2019 19:30,2,0.000,ALERT,210.57,298.47,60.017,1550017805,"201051344000685","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1198620.1,1198620.1,14941,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017828,194854.00
02/12/2019 19:30,2,0.000,ALERT,210.35,297.87,59.990,1550017805,"201051344000651","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1192362.5,1192362.5,14925,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550017830,194855.00
02/12/2019 19:30,2,0.000,ALERT,210.80,299.97,59.985,1550017805,"201051344000594","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1207176.0,1207176.0,38747,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017832,194856.00
02/12/2019 19:30,2,0.000,ALERT,211.25,299.67,59.985,1550017805,"201051344000469","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1191517.6,1191517.6,7012,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017834,194857.00
02/12/2019 19:30,2,0.000,ALERT,210.57,299.07,59.996,1550017805,"201051344000585","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1207001.4,1207001.4,14982,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017836,194858.00
02/12/2019 19:30,2,0.000,ALERT,211.70,299.37,59.985,1550017805,"201051344000853","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1208716.6,1208716.6,6685,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017838,194859.00
02/12/2019 19:30,2,0.000,ALERT,210.57,299.07,59.975,1550017805,"201051344001145","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1206061.2,1206061.2,14897,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017839,194860.00
02/12/2019 19:30,2,0.000,ALERT,210.57,298.77,60.001,1550017805,"201051344000438","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1200010.7,1200010.7,14939,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017841,194861.00
02/12/2019 19:30,2,0.000,ALERT,210.12,298.77,60.033,1550017805,"201051344001135","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1188151.8,1188151.8,14905,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017843,194862.00
02/12/2019 19:30,2,0.000,ALERT,211.25,299.97,59.990,1550017805,"201051344000983","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1208162.0,1208162.0,6690,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017845,194863.00
02/12/2019 19:30,2,0.000,ALERT,210.35,298.47,59.980,1550017805,"201051344001203","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1197102.9,1197102.9,14939,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017847,194864.00
02/12/2019 19:30,2,0.000,ALERT,210.35,299.07,60.001,1550017805,"201051344001230","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1191678.8,1191678.8,14763,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017849,194865.00
02/12/2019 19:30,2,0.000,ALERT,210.12,298.47,59.996,1550017805,"201051344000646","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1186173.5,1186173.5,14908,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017850,194866.00
02/12/2019 19:30,2,0.000,ALERT,211.70,299.07,60.006,1550017805,"201051344000867","174011545737251",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,1188162.0,1188162.0,38791,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017852,194867.00
02/12/2019 19:30,2,0.000,ALERT,211.93,299.37,59.990,1550017805,"201051344000633","174011545737251",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,1187104.1,1187104.1,38852,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017854,194868.00
02/12/2019 19:30,2,0.000,ALERT,209.90,298.77,59.985,1550017805,"201051344000955","174011545737251",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,1205256.6,1205256.6,14941,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017856,194869.00
02/12/2019 19:30,2,0.000,ALERT,211.25,299.07,59.990,1550017805,"201051344000648","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1196711.7,1196711.7,38425,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017858,194870.00
02/12/2019 19:30,2,0.000,ALERT,211.70,299.37,59.990,1550017805,"201051344000645","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1201592.9,1201592.9,38382,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017859,194871.00
02/12/2019 19:30,2,0.000,ALERT,211.25,300.27,59.985,1550017805,"201051344000569","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1218057.1,1218057.1,6618,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550017861,194872.00
02/12/2019 19:30,2,0.000,ALERT,211.70,299.37,59.980,1550017805,"179051228000119","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,5646.1,5646.1,6665,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550017863,194873.00
02/12/2019 19:45,2,0.000,ALERT,211.25,299.97,59.990,1550018704,"201051344000579","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1216499.5,1216499.5,7019,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018706,194874.00
02/12/2019 19:45,2,0.000,ALERT,210.35,297.87,60.001,1550018704,"201051344001025","174011545737251",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,1201132.2,1201132.2,14946,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018708,194875.00
02/12/2019 19:45,2,0.000,ALERT,210.35,298.17,60.006,1550018704,"201051344001093","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1193621.0,1193621.0,14925,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018710,194876.00
02/12/2019 19:45,2,0.000,ALERT,211.25,299.67,59.996,1550018704,"201051344000458","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1203392.5,1203392.5,6765,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018712,194877.00
02/12/2019 19:45,2,0.000,ALERT,210.35,298.77,60.001,1550018704,"201051344000890","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,1197651.1,1197651.1,14903,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018713,194878.00
02/12/2019 19:45,2,0.000,ALERT,211.25,299.37,59.990,1550018704,"201051344000988","174011545737251",0.00,-3.00,0,294.86,300.57,0.0,0.0,0.000,937970.5,937970.5,7083,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018715,194879.00
02/12/2019 19:45,2,0.000,ALERT,211.03,299.37,59.996,1550018704,"201051344000582","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1177508.9,1177508.9,14874,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018717,194880.00
02/12/2019 19:45,2,0.000,ALERT,211.25,300.27,60.033,1550018704,"201051344000868","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1189474.7,1189474.7,38767,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018719,194881.00
02/12/2019 19:45,2,0.000,ALERT,211.93,300.27,60.028,1550018704,"201051344000576","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1204565.7,1204565.7,10873,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018721,194882.00
02/12/2019 19:45,2,0.000,ALERT,211.48,299.67,60.043,1550018704,"201051344001158","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1182624.7,1182624.7,7062,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018722,194883.00
02/12/2019 19:45,2,0.000,ALERT,210.57,298.17,60.001,1550018704,"201051344000917","174011545737251",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,1194448.0,1194448.0,14741,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018724,194884.00
02/12/2019 19:45,2,0.000,ALERT,210.57,298.17,60.033,1550018704,"201051344000417","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,969246.4,969246.4,14964,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018726,194885.00
02/12/2019 19:45,2,0.000,ALERT,210.80,298.47,60.001,1550018704,"201051344000685","174011545737251",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14943,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018728,194886.00
02/12/2019 19:45,2,0.000,ALERT,210.35,297.57,59.985,1550018704,"201051344000651","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1192362.5,1192362.5,14927,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018730,194887.00
02/12/2019 19:45,2,0.000,ALERT,210.80,299.97,60.006,1550018704,"201051344000594","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1207176.0,1207176.0,38749,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018731,194888.00
02/12/2019 19:45,2,0.000,ALERT,211.48,299.67,60.006,1550018704,"201051344000469","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1191517.6,1191517.6,7014,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018733,194889.00
02/12/2019 19:45,2,0.000,ALERT,210.57,298.77,60.043,1550018704,"201051344000585","174011545737251",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,1207001.4,1207001.4,14984,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018735,194890.00
02/12/2019 19:45,2,0.000,ALERT,211.93,299.37,60.001,1550018704,"201051344000853","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1208716.6,1208716.6,6687,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018737,194891.00
02/12/2019 19:45,2,0.000,ALERT,210.57,298.77,60.006,1550018704,"201051344001145","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1206061.2,1206061.2,14899,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018739,194892.00
02/12/2019 19:45,2,0.000,ALERT,210.57,298.47,60.038,1550018704,"201051344000438","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1200010.7,1200010.7,14941,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018741,194893.00
02/12/2019 19:45,2,0.000,ALERT,210.12,298.47,59.996,1550018704,"201051344001135","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1188151.8,1188151.8,14907,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018742,194894.00
02/12/2019 19:45,2,0.000,ALERT,211.25,299.67,60.001,1550018704,"201051344000983","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1208162.0,1208162.0,6692,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018744,194895.00
02/12/2019 19:45,2,0.000,ALERT,210.57,298.17,60.012,1550018704,"201051344001203","174011545737251",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,1197102.9,1197102.9,14941,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018746,194896.00
02/12/2019 19:45,2,0.000,ALERT,210.57,299.07,60.022,1550018704,"201051344001230","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1191678.8,1191678.8,14765,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018748,194897.00
02/12/2019 19:45,2,0.000,ALERT,210.35,298.47,60.001,1550018704,"201051344000646","174011545737251",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14910,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018750,194898.00
02/12/2019 19:45,2,0.000,ALERT,211.70,299.07,59.990,1550018704,"201051344000867","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1188162.0,1188162.0,38793,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018751,194899.00
02/12/2019 19:45,2,0.000,ALERT,212.16,299.67,60.017,1550018704,"201051344000633","174011545737251",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38854,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550018753,194900.00
02/12/2019 19:45,2,0.000,ALERT,210.12,298.77,60.006,1550018704,"201051344000955","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1205256.6,1205256.6,14943,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018755,194901.00
02/12/2019 19:45,2,0.000,ALERT,211.48,299.07,59.980,1550018704,"201051344000648","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1196711.7,1196711.7,38427,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018757,194902.00
02/12/2019 19:45,2,0.000,ALERT,211.70,299.67,60.012,1550018704,"201051344000645","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1201592.9,1201592.9,38384,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018759,194903.00
02/12/2019 19:45,2,0.000,ALERT,211.48,300.27,60.006,1550018704,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1218057.1,1218057.1,6620,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550018761,194904.00
02/12/2019 19:45,2,0.000,ALERT,211.70,299.37,60.006,1550018704,"179051228000119","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,5646.1,5646.1,6667,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550018762,194905.00
02/12/2019 20:00,2,0.000,ALERT,211.48,299.97,59.964,1550019604,"201051344000579","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1216499.5,1216499.5,7021,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019606,194906.00
02/12/2019 20:00,2,0.000,ALERT,210.35,298.47,59.980,1550019604,"201051344001025","174011545737251",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,1201132.2,1201132.2,14948,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019608,194907.00
02/12/2019 20:00,2,0.000,ALERT,210.80,299.07,59.996,1550019604,"201051344001093","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1193621.0,1193621.0,14927,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019609,194908.00
02/12/2019 20:00,2,0.000,ALERT,211.25,299.37,59.985,1550019604,"201051344000458","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1203392.5,1203392.5,6767,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019611,194909.00
02/12/2019 20:00,2,0.000,ALERT,210.35,299.37,60.001,1550019604,"201051344000890","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,1197651.1,1197651.1,14905,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019613,194910.00
02/12/2019 20:00,2,0.000,ALERT,211.03,299.07,59.985,1550019604,"201051344000988","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,937970.5,937970.5,7085,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019615,194911.00
02/12/2019 20:00,2,0.000,ALERT,211.03,299.97,59.985,1550019604,"201051344000582","174011545737251",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,1177508.9,1177508.9,14876,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019617,194912.00
02/12/2019 20:00,2,0.000,ALERT,211.25,299.97,59.964,1550019604,"201051344000868","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1189474.7,1189474.7,38769,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019619,194913.00
02/12/2019 20:00,2,0.000,ALERT,211.70,300.27,59.996,1550019604,"201051344000576","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1204565.7,1204565.7,10875,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019620,194914.00
02/12/2019 20:00,2,0.000,ALERT,211.25,299.07,59.990,1550019604,"201051344001158","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1182624.7,1182624.7,7064,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019622,194915.00
02/12/2019 20:00,2,0.000,ALERT,210.80,298.77,60.043,1550019604,"201051344000917","174011545737251",0.00,-2.00,0,293.96,299.97,0.0,0.0,0.000,1194448.0,1194448.0,14743,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019624,194916.00
02/12/2019 20:00,2,0.000,ALERT,211.03,298.77,59.953,1550019604,"201051344000417","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,969246.4,969246.4,14966,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019626,194917.00
02/12/2019 20:00,2,0.000,ALERT,211.03,299.07,59.959,1550019604,"201051344000685","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1198620.1,1198620.1,14945,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019628,194918.00
02/12/2019 20:00,2,0.000,ALERT,210.80,298.47,60.006,1550019604,"201051344000651","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1192362.5,1192362.5,14929,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019629,194919.00
02/12/2019 20:00,2,0.000,ALERT,211.03,299.97,59.948,1550019604,"201051344000594","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1207176.0,1207176.0,38751,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019631,194920.00
02/12/2019 20:00,2,0.000,ALERT,211.48,299.67,59.996,1550019604,"201051344000469","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1191517.6,1191517.6,7016,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019633,194921.00
02/12/2019 20:00,2,0.000,ALERT,210.80,299.67,60.001,1550019604,"201051344000585","174011545737251",0.00,-3.00,0,294.86,300.57,0.0,0.0,0.000,1207001.4,1207001.4,14986,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019635,194922.00
02/12/2019 20:00,2,0.000,ALERT,211.93,299.67,59.990,1550019604,"201051344000853","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1208716.6,1208716.6,6689,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019637,194923.00
02/12/2019 20:00,2,0.000,ALERT,211.03,299.67,60.038,1550019604,"201051344001145","174011545737251",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,1206061.2,1206061.2,14901,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019639,194924.00
02/12/2019 20:00,2,0.000,ALERT,210.80,299.37,59.996,1550019604,"201051344000438","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1200010.7,1200010.7,14943,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019641,194925.00
02/12/2019 20:00,2,0.000,ALERT,210.35,299.37,59.990,1550019604,"201051344001135","174011545737251",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,1188151.8,1188151.8,14909,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019642,194926.00
02/12/2019 20:00,2,0.000,ALERT,211.25,299.67,60.017,1550019604,"201051344000983","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1208162.0,1208162.0,6694,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019644,194927.00
02/12/2019 20:00,2,0.000,ALERT,210.57,298.77,59.948,1550019604,"201051344001203","174011545737251",0.00,-3.50,0,294.86,302.07,0.0,0.0,0.000,1197102.9,1197102.9,14943,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019646,194928.00
02/12/2019 20:00,2,0.000,ALERT,210.35,299.37,59.985,1550019604,"201051344001230","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1191678.8,1191678.8,14767,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019648,194929.00
02/12/2019 20:00,2,0.000,ALERT,210.12,299.07,60.001,1550019604,"201051344000646","174011545737251",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,1186173.5,1186173.5,14912,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019650,194930.00
02/12/2019 20:00,2,0.000,ALERT,211.48,298.77,59.959,1550019604,"201051344000867","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1188162.0,1188162.0,38795,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019651,194931.00
02/12/2019 20:00,2,0.000,ALERT,211.93,299.07,60.001,1550019604,"201051344000633","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38856,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019653,194932.00
02/12/2019 20:00,2,0.000,ALERT,210.35,299.07,59.990,1550019604,"201051344000955","174011545737251",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,1205256.6,1205256.6,14945,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019655,194933.00
02/12/2019 20:00,2,0.000,ALERT,211.25,298.77,60.028,1550019604,"201051344000648","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1196711.7,1196711.7,38429,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019657,194934.00
02/12/2019 20:00,2,0.000,ALERT,211.70,299.37,59.985,1550019604,"201051344000645","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1201592.9,1201592.9,38386,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550019659,194935.00
02/12/2019 20:00,2,0.000,ALERT,211.25,299.97,59.996,1550019604,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1218057.1,1218057.1,6622,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550019660,194936.00
02/12/2019 20:00,2,0.000,ALERT,211.70,299.07,59.990,1550019604,"179051228000119","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,5646.1,5646.1,6669,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550019662,194937.00
02/12/2019 20:15,2,0.000,ALERT,211.48,300.27,60.001,1550020504,"201051344000579","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1216499.5,1216499.5,7023,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020506,194938.00
02/12/2019 20:15,2,0.000,ALERT,210.35,298.47,60.001,1550020504,"201051344001025","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1201132.2,1201132.2,14950,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020508,194939.00
02/12/2019 20:15,2,0.000,ALERT,210.57,299.07,59.996,1550020504,"201051344001093","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1193621.0,1193621.0,14929,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020510,194940.00
02/12/2019 20:15,2,0.000,ALERT,211.25,299.67,59.996,1550020504,"201051344000458","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1203392.5,1203392.5,6769,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020512,194941.00
02/12/2019 20:15,2,0.000,ALERT,210.57,299.37,60.033,1550020504,"201051344000890","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1197651.1,1197651.1,14907,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020514,194942.00
02/12/2019 20:15,2,0.000,ALERT,211.25,299.37,59.996,1550020504,"201051344000988","174011545737251",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,937970.5,937970.5,7087,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020516,194943.00
02/12/2019 20:15,2,0.000,ALERT,211.25,299.97,59.975,1550020504,"201051344000582","174011545737251",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,1177508.9,1177508.9,14878,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020517,194944.00
02/12/2019 20:15,2,0.000,ALERT,211.48,300.27,59.996,1550020504,"201051344000868","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1189474.7,1189474.7,38771,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020519,194945.00
02/12/2019 20:15,2,0.000,ALERT,211.93,299.97,59.990,1550020504,"201051344000576","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1204565.7,1204565.7,10877,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020521,194946.00
02/12/2019 20:15,2,0.000,ALERT,211.48,299.37,59.996,1550020504,"201051344001158","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1182624.7,1182624.7,7066,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020523,194947.00
02/12/2019 20:15,2,0.000,ALERT,210.80,298.77,60.006,1550020504,"201051344000917","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1194448.0,1194448.0,14745,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020525,194948.00
02/12/2019 20:15,2,0.000,ALERT,210.80,298.47,59.990,1550020504,"201051344000417","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,969246.4,969246.4,14968,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020527,194949.00
02/12/2019 20:15,2,0.000,ALERT,211.03,299.07,59.996,1550020504,"201051344000685","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1198620.1,1198620.1,14947,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020528,194950.00
02/12/2019 20:15,2,0.000,ALERT,210.80,298.47,60.001,1550020504,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,1192362.5,1192362.5,14931,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020530,194951.00
02/12/2019 20:15,2,0.000,ALERT,211.03,299.97,59.985,1550020504,"201051344000594","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1207176.0,1207176.0,38753,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020532,194952.00
02/12/2019 20:15,2,0.000,ALERT,211.48,299.37,59.990,1550020504,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1191517.6,1191517.6,7018,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020534,194953.00
02/12/2019 20:15,2,0.000,ALERT,210.80,299.37,59.980,1550020504,"201051344000585","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1207001.4,1207001.4,14988,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020536,194954.00
02/12/2019 20:15,2,0.000,ALERT,211.93,299.37,59.985,1550020504,"201051344000853","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1208716.6,1208716.6,6691,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020537,194955.00
02/12/2019 20:15,2,0.000,ALERT,211.03,299.37,59.990,1550020504,"201051344001145","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1206061.2,1206061.2,14903,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020539,194956.00
02/12/2019 20:15,2,0.000,ALERT,210.80,298.77,59.990,1550020504,"201051344000438","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1200010.7,1200010.7,14945,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020541,194957.00
02/12/2019 20:15,2,0.000,ALERT,210.35,299.07,59.975,1550020504,"201051344001135","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1188151.8,1188151.8,14911,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020543,194958.00
02/12/2019 20:15,2,0.000,ALERT,211.48,299.97,59.985,1550020504,"201051344000983","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1208162.0,1208162.0,6696,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020545,194959.00
02/12/2019 20:15,2,0.000,ALERT,210.57,298.77,59.990,1550020504,"201051344001203","174011545737251",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,1197102.9,1197102.9,14945,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020547,194960.00
02/12/2019 20:15,2,0.000,ALERT,210.57,299.37,59.996,1550020504,"201051344001230","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1191678.8,1191678.8,14769,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020549,194961.00
02/12/2019 20:15,2,0.000,ALERT,210.35,299.07,59.990,1550020504,"201051344000646","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1186173.5,1186173.5,14914,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020550,194962.00
02/12/2019 20:15,2,0.000,ALERT,211.70,299.07,59.990,1550020504,"201051344000867","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1188162.0,1188162.0,38797,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020552,194963.00
02/12/2019 20:15,2,0.000,ALERT,212.16,299.07,59.996,1550020504,"201051344000633","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1187104.1,1187104.1,38858,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020554,194964.00
02/12/2019 20:15,2,0.000,ALERT,210.12,299.07,59.948,1550020504,"201051344000955","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1205256.6,1205256.6,14947,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020556,194965.00
02/12/2019 20:15,2,0.000,ALERT,211.48,298.77,59.996,1550020504,"201051344000648","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1196711.7,1196711.7,38431,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020558,194966.00
02/12/2019 20:15,2,0.000,ALERT,211.70,299.07,59.959,1550020504,"201051344000645","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1201592.9,1201592.9,38388,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550020559,194967.00
02/12/2019 20:15,2,0.000,ALERT,211.25,299.67,59.990,1550020504,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1218057.1,1218057.1,6624,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550020561,194968.00
02/12/2019 20:15,2,0.000,ALERT,211.70,299.07,60.001,1550020504,"179051228000119","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,5646.1,5646.1,6671,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550020563,194969.00
