ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 20:30,2,0.000,ALERT,211.70,300.87,60.054,1550021404,"201051344000579","174011545737251",0.00,-3.50,0,298.47,305.98,0.0,0.0,0.000,1216499.5,1216499.5,7025,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550021406,194970.00
02/12/2019 20:30,2,0.000,ALERT,211.03,299.07,60.012,1550021404,"201051344001025","174011545737251",0.00,-4.00,0,296.36,303.88,0.0,0.0,0.000,1201132.2,1201132.2,14952,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021408,194971.00
02/12/2019 20:30,2,0.000,ALERT,211.03,299.67,60.059,1550021404,"201051344001093","174011545737251",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,1193621.0,1193621.0,14931,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021410,194972.00
02/12/2019 20:30,2,0.000,ALERT,211.48,299.97,60.001,1550021404,"201051344000458","174011545737251",0.00,-2.00,0,297.87,305.68,0.0,0.0,0.000,1203392.5,1203392.5,6771,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021412,194973.00
02/12/2019 20:30,2,0.000,ALERT,210.80,299.97,60.049,1550021404,"201051344000890","174011545737251",0.00,-3.00,0,297.26,304.48,0.0,0.0,0.000,1197651.1,1197651.1,14909,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021414,194974.00
02/12/2019 20:30,2,0.000,ALERT,211.48,299.67,60.012,1550021404,"201051344000988","174011545737251",0.00,-3.00,0,295.16,304.18,0.0,0.0,0.000,937970.5,937970.5,7089,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021415,194975.00
02/12/2019 20:30,2,0.000,ALERT,211.48,300.57,60.028,1550021404,"201051344000582","174011545737251",0.00,-4.00,0,298.17,304.78,0.0,0.0,0.000,1177508.9,1177508.9,14880,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021417,194976.00
02/12/2019 20:30,2,0.000,ALERT,211.48,300.57,60.065,1550021404,"201051344000868","174011545737251",0.00,-3.50,0,298.17,305.98,0.0,0.0,0.000,1189474.7,1189474.7,38773,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021419,194977.00
02/12/2019 20:30,2,0.000,ALERT,211.93,300.57,60.028,1550021404,"201051344000576","174011545737251",0.00,-3.50,0,297.87,305.08,0.0,0.0,0.000,1204565.7,1204565.7,10879,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021421,194978.00
02/12/2019 20:30,2,0.000,ALERT,211.48,299.97,60.033,1550021404,"201051344001158","174011545737251",0.00,-4.00,0,297.26,304.18,0.0,0.0,0.000,1182624.7,1182624.7,7068,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550021423,194979.00
02/12/2019 20:30,2,0.000,ALERT,211.25,299.67,59.980,1550021404,"201051344000917","174011545737251",0.00,-2.00,0,295.76,303.28,0.0,0.0,0.000,1194448.0,1194448.0,14747,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550021425,194980.00
02/12/2019 20:30,2,0.000,ALERT,211.25,299.07,60.022,1550021404,"201051344000417","174011545737251",0.00,-3.50,0,296.36,303.58,0.0,0.0,0.000,969246.4,969246.4,14970,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021427,194981.00
02/12/2019 20:30,2,0.000,ALERT,211.25,299.67,60.043,1550021404,"201051344000685","174011545737251",0.00,-3.50,0,296.66,304.18,0.0,0.0,0.000,1198620.1,1198620.1,14949,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550021429,194982.00
02/12/2019 20:30,2,0.000,ALERT,211.03,299.07,60.033,1550021404,"201051344000651","174011545737251",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,1192362.5,1192362.5,14933,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021430,194983.00
02/12/2019 20:30,2,0.000,ALERT,211.25,300.87,60.043,1550021404,"201051344000594","174011545737251",0.00,-3.50,0,296.96,305.38,0.0,0.0,0.000,1207176.0,1207176.0,38755,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021432,194984.00
02/12/2019 20:30,2,0.000,ALERT,211.70,299.97,60.038,1550021404,"201051344000469","174011545737251",0.00,-5.00,0,296.66,304.48,0.0,0.0,0.000,1191517.6,1191517.6,7020,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021434,194985.00
02/12/2019 20:30,2,0.000,ALERT,211.03,299.67,60.038,1550021404,"201051344000585","174011545737251",0.00,-3.00,0,296.66,303.88,0.0,0.0,0.000,1207001.4,1207001.4,14990,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021436,194986.00
02/12/2019 20:30,2,0.000,ALERT,212.16,299.97,60.038,1550021404,"201051344000853","174011545737251",0.00,-3.50,0,297.57,305.08,0.0,0.0,0.000,1208716.6,1208716.6,6693,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021438,194987.00
02/12/2019 20:30,2,0.000,ALERT,211.25,299.67,60.043,1550021404,"201051344001145","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,1206061.2,1206061.2,14905,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021439,194988.00
02/12/2019 20:30,2,0.000,ALERT,211.03,299.67,60.075,1550021404,"201051344000438","174011545737251",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,1200010.7,1200010.7,14947,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021441,194989.00
02/12/2019 20:30,2,0.000,ALERT,210.80,299.67,60.038,1550021404,"201051344001135","174011545737251",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,1188151.8,1188151.8,14913,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021443,194990.00
02/12/2019 20:30,2,0.000,ALERT,211.48,299.97,60.033,1550021404,"201051344000983","174011545737251",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,1208162.0,1208162.0,6698,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021445,194991.00
02/12/2019 20:30,2,0.000,ALERT,211.03,299.37,60.049,1550021404,"201051344001203","174011545737251",0.00,-3.50,0,296.66,304.78,0.0,0.0,0.000,1197102.9,1197102.9,14947,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021447,194992.00
02/12/2019 20:30,2,0.000,ALERT,211.03,299.97,60.038,1550021404,"201051344001230","174011545737251",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,1191678.8,1191678.8,14771,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550021449,194993.00
02/12/2019 20:30,2,0.000,ALERT,210.80,299.67,60.028,1550021404,"201051344000646","174011545737251",0.00,-4.00,0,296.66,303.88,0.0,0.0,0.000,1186173.5,1186173.5,14916,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021451,194994.00
02/12/2019 20:30,2,0.000,ALERT,211.93,299.37,59.990,1550021404,"201051344000867","174011545737251",0.00,-2.50,0,296.66,305.68,0.0,0.0,0.000,1188162.0,1188162.0,38799,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021452,194995.00
02/12/2019 20:30,2,0.000,ALERT,212.16,299.67,60.012,1550021404,"201051344000633","174011545737251",0.00,-3.50,0,296.06,304.78,0.0,0.0,0.000,1187104.1,1187104.1,38860,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021454,194996.00
02/12/2019 20:30,2,0.000,ALERT,210.57,299.67,60.028,1550021404,"201051344000955","174011545737251",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,1205256.6,1205256.6,14949,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021456,194997.00
02/12/2019 20:30,2,0.000,ALERT,211.48,299.37,60.038,1550021404,"201051344000648","174011545737251",0.00,-5.00,0,296.66,305.08,0.0,0.0,0.000,1196711.7,1196711.7,38433,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021458,194998.00
02/12/2019 20:30,2,0.000,ALERT,211.93,299.97,60.038,1550021404,"201051344000645","174011545737251",0.00,-3.00,0,297.26,305.08,0.0,0.0,0.000,1201592.9,1201592.9,38390,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021460,194999.00
02/12/2019 20:30,2,0.000,ALERT,211.48,300.87,60.033,1550021404,"201051344000569","174011545737251",0.00,-3.50,0,298.17,305.68,0.0,0.0,0.000,1218057.1,1218057.1,6626,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550021462,195000.00
02/12/2019 20:30,2,0.000,ALERT,212.16,299.97,60.070,1550021404,"179051228000119","174011545737251",0.00,-1.50,0,295.76,304.18,0.0,0.0,0.000,5646.1,5646.1,6673,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550021463,195001.00
02/12/2019 20:45,2,0.000,ALERT,211.70,300.57,60.001,1550022304,"201051344000579","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1216499.5,1216499.5,7027,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022306,195002.00
02/12/2019 20:45,2,0.000,ALERT,210.80,298.77,59.990,1550022304,"201051344001025","174011545737251",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14954,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022308,195003.00
02/12/2019 20:45,2,0.000,ALERT,211.03,299.37,60.006,1550022304,"201051344001093","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1193621.0,1193621.0,14933,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022310,195004.00
02/12/2019 20:45,2,0.000,ALERT,211.48,299.67,60.033,1550022304,"201051344000458","174011545737251",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,1203392.5,1203392.5,6773,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022312,195005.00
02/12/2019 20:45,2,0.000,ALERT,210.80,299.67,59.996,1550022304,"201051344000890","174011545737251",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,1197651.1,1197651.1,14911,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022314,195006.00
02/12/2019 20:45,2,0.000,ALERT,211.48,299.37,59.969,1550022304,"201051344000988","174011545737251",0.00,-3.50,0,295.16,301.47,0.0,0.0,0.000,937970.5,937970.5,7091,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022316,195007.00
02/12/2019 20:45,2,0.000,ALERT,211.48,300.27,59.959,1550022304,"201051344000582","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1177508.9,1177508.9,14882,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022317,195008.00
02/12/2019 20:45,2,0.000,ALERT,211.70,300.27,60.001,1550022304,"201051344000868","174011545737251",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,1189474.7,1189474.7,38775,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022319,195009.00
02/12/2019 20:45,2,0.000,ALERT,212.16,300.27,60.017,1550022304,"201051344000576","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1204565.7,1204565.7,10881,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022321,195010.00
02/12/2019 20:45,2,0.000,ALERT,211.70,299.67,60.038,1550022304,"201051344001158","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1182624.7,1182624.7,7070,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022323,195011.00
02/12/2019 20:45,2,0.000,ALERT,211.03,299.07,60.001,1550022304,"201051344000917","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1194448.0,1194448.0,14749,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022325,195012.00
02/12/2019 20:45,2,0.000,ALERT,211.25,298.77,60.017,1550022304,"201051344000417","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,969246.4,969246.4,14972,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022326,195013.00
02/12/2019 20:45,2,0.000,ALERT,211.25,299.67,60.028,1550022304,"201051344000685","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14951,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022328,195014.00
02/12/2019 20:45,2,0.000,ALERT,211.03,298.47,60.001,1550022304,"201051344000651","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1192362.5,1192362.5,14935,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022330,195015.00
02/12/2019 20:45,2,0.000,ALERT,211.25,300.27,60.017,1550022304,"201051344000594","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1207176.0,1207176.0,38757,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022332,195016.00
02/12/2019 20:45,2,0.000,ALERT,211.70,299.67,59.990,1550022304,"201051344000469","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1191517.6,1191517.6,7022,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022334,195017.00
02/12/2019 20:45,2,0.000,ALERT,211.25,299.67,59.985,1550022304,"201051344000585","174011545737251",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,1207001.4,1207001.4,14992,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022335,195018.00
02/12/2019 20:45,2,0.000,ALERT,212.16,299.67,59.990,1550022304,"201051344000853","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1208716.6,1208716.6,6695,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022337,195019.00
02/12/2019 20:45,2,0.000,ALERT,211.25,299.97,59.996,1550022304,"201051344001145","174011545737251",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,1206061.2,1206061.2,14907,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022339,195020.00
02/12/2019 20:45,2,0.000,ALERT,211.25,299.67,60.033,1550022304,"201051344000438","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14949,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022341,195021.00
02/12/2019 20:45,2,0.000,ALERT,210.57,299.67,59.990,1550022304,"201051344001135","174011545737251",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,1188151.8,1188151.8,14915,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550022343,195022.00
02/12/2019 20:45,2,0.000,ALERT,211.70,299.97,60.012,1550022304,"201051344000983","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1208162.0,1208162.0,6700,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550022345,195023.00
02/12/2019 20:45,2,0.000,ALERT,211.03,299.07,59.985,1550022304,"201051344001203","174011545737251",0.00,-4.00,0,297.26,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14949,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022347,195024.00
02/12/2019 20:45,2,0.000,ALERT,210.80,299.67,59.990,1550022304,"201051344001230","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1191678.8,1191678.8,14773,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022349,195025.00
02/12/2019 20:45,2,0.000,ALERT,210.80,299.37,59.985,1550022304,"201051344000646","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14918,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022350,195026.00
02/12/2019 20:45,2,0.000,ALERT,211.70,299.07,59.985,1550022304,"201051344000867","174011545737251",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,1188162.0,1188162.0,38801,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550022352,195027.00
02/12/2019 20:45,2,0.000,ALERT,212.38,299.67,59.980,1550022304,"201051344000633","174011545737251",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,1187104.1,1187104.1,38862,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550022354,195028.00
02/12/2019 20:45,2,0.000,ALERT,210.57,299.37,59.975,1550022304,"201051344000955","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1205256.6,1205256.6,14951,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022356,195029.00
02/12/2019 20:45,2,0.000,ALERT,211.70,299.07,60.033,1550022304,"201051344000648","174011545737251",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,1196711.7,1196711.7,38435,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022358,195030.00
02/12/2019 20:45,2,0.000,ALERT,212.16,299.67,60.012,1550022304,"201051344000645","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1201592.9,1201592.9,38392,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022359,195031.00
02/12/2019 20:45,2,0.000,ALERT,211.70,300.27,59.990,1550022304,"201051344000569","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1218057.1,1218057.1,6628,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550022361,195032.00
02/12/2019 20:45,2,0.000,ALERT,211.93,299.37,60.017,1550022304,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,5646.1,5646.1,6675,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550022363,195033.00
02/12/2019 21:00,2,0.000,ALERT,211.93,301.17,59.980,1550023204,"201051344000579","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1216499.5,1216499.5,7029,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023207,195034.00
02/12/2019 21:00,2,0.000,ALERT,211.25,299.67,59.980,1550023204,"201051344001025","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1201132.2,1201132.2,14956,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023208,195035.00
02/12/2019 21:00,2,0.000,ALERT,211.48,300.27,59.943,1550023204,"201051344001093","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1193621.0,1193621.0,14935,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023210,195036.00
02/12/2019 21:00,2,0.000,ALERT,211.70,299.97,59.948,1550023204,"201051344000458","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1203392.5,1203392.5,6775,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023212,195037.00
02/12/2019 21:00,2,0.000,ALERT,211.25,300.87,59.980,1550023204,"201051344000890","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1197651.1,1197651.1,14913,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023214,195038.00
02/12/2019 21:00,2,0.000,ALERT,211.70,299.67,59.948,1550023204,"201051344000988","174011545737251",0.00,-3.00,0,295.16,301.17,0.0,0.0,0.000,937970.5,937970.5,7093,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023216,195039.00
02/12/2019 21:00,2,0.000,ALERT,211.93,301.47,59.980,1550023204,"201051344000582","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1177508.9,1177508.9,14884,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023218,195040.00
02/12/2019 21:00,2,0.000,ALERT,211.70,300.57,59.975,1550023204,"201051344000868","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1189474.7,1189474.7,38777,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023219,195041.00
02/12/2019 21:00,2,0.000,ALERT,212.38,300.87,59.980,1550023204,"201051344000576","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1204565.7,1204565.7,10883,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023221,195042.00
02/12/2019 21:00,2,0.000,ALERT,211.93,299.97,59.975,1550023204,"201051344001158","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1182624.7,1182624.7,7072,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023223,195043.00
02/12/2019 21:00,2,0.000,ALERT,211.48,299.37,59.985,1550023204,"201051344000917","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1194448.0,1194448.0,14751,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023225,195044.00
02/12/2019 21:00,2,0.000,ALERT,211.70,299.67,59.964,1550023204,"201051344000417","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,969246.4,969246.4,14974,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023227,195045.00
02/12/2019 21:00,2,0.000,ALERT,211.93,300.27,59.964,1550023204,"201051344000685","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1198620.1,1198620.1,14953,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023229,195046.00
02/12/2019 21:00,2,0.000,ALERT,211.25,298.77,60.028,1550023204,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1192362.5,1192362.5,14937,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023231,195047.00
02/12/2019 21:00,2,0.000,ALERT,211.48,300.57,59.980,1550023204,"201051344000594","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1207176.0,1207176.0,38759,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023233,195048.00
02/12/2019 21:00,2,0.000,ALERT,211.93,299.97,59.980,1550023204,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1191517.6,1191517.6,7024,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023235,195049.00
02/12/2019 21:00,2,0.000,ALERT,211.48,299.97,59.980,1550023204,"201051344000585","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14994,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023237,195050.00
02/12/2019 21:00,2,0.000,ALERT,212.38,299.97,59.975,1550023204,"201051344000853","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1208716.6,1208716.6,6697,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023238,195051.00
02/12/2019 21:00,2,0.000,ALERT,211.70,300.27,59.975,1550023204,"201051344001145","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1206061.2,1206061.2,14909,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023240,195052.00
02/12/2019 21:00,2,0.000,ALERT,211.48,299.97,59.985,1550023204,"201051344000438","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1200010.7,1200010.7,14951,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023242,195053.00
02/12/2019 21:00,2,0.000,ALERT,211.03,299.97,59.985,1550023204,"201051344001135","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1188151.8,1188151.8,14917,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023244,195054.00
02/12/2019 21:00,2,0.000,ALERT,211.70,299.97,59.980,1550023204,"201051344000983","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1208162.0,1208162.0,6702,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023246,195055.00
02/12/2019 21:00,2,0.000,ALERT,211.25,299.67,60.043,1550023204,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,1197102.9,1197102.9,14951,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023247,195056.00
02/12/2019 21:00,2,0.000,ALERT,211.03,299.97,59.990,1550023204,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1191678.8,1191678.8,14775,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023249,195057.00
02/12/2019 21:00,2,0.000,ALERT,211.03,299.67,59.964,1550023204,"201051344000646","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1186173.5,1186173.5,14920,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023251,195058.00
02/12/2019 21:00,2,0.000,ALERT,212.16,299.37,59.985,1550023204,"201051344000867","174011545737251",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,1188162.0,1188162.0,38803,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023253,195059.00
02/12/2019 21:00,2,0.000,ALERT,212.61,300.27,59.996,1550023204,"201051344000633","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,1187104.1,1187104.1,38864,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023255,195060.00
02/12/2019 21:00,2,0.000,ALERT,211.03,300.27,59.938,1550023204,"201051344000955","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1205256.6,1205256.6,14953,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023257,195061.00
02/12/2019 21:00,2,0.000,ALERT,211.93,299.67,60.033,1550023204,"201051344000648","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1196711.7,1196711.7,38437,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023258,195062.00
02/12/2019 21:00,2,0.000,ALERT,212.38,300.27,59.990,1550023204,"201051344000645","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1201592.9,1201592.9,38394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550023260,195063.00
02/12/2019 21:00,2,0.000,ALERT,211.93,300.57,59.996,1550023204,"201051344000569","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1218057.1,1218057.1,6630,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550023262,195064.00
02/12/2019 21:00,2,0.000,ALERT,212.38,299.97,59.943,1550023204,"179051228000119","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,5646.1,5646.1,6677,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550023264,195065.00
02/12/2019 21:15,2,0.000,ALERT,211.93,301.17,59.985,1550024104,"201051344000579","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1216499.5,1216499.5,7031,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024106,195066.00
02/12/2019 21:15,2,0.000,ALERT,211.25,299.67,59.980,1550024104,"201051344001025","174011545737251",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,1201132.2,1201132.2,14958,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024107,195067.00
02/12/2019 21:15,2,0.000,ALERT,211.48,300.57,59.996,1550024104,"201051344001093","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1193621.0,1193621.0,14937,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024109,195068.00
02/12/2019 21:15,2,0.000,ALERT,211.70,300.27,59.990,1550024104,"201051344000458","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1203392.5,1203392.5,6777,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024111,195069.00
02/12/2019 21:15,2,0.000,ALERT,211.25,300.57,59.985,1550024104,"201051344000890","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1197651.1,1197651.1,14915,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024113,195070.00
02/12/2019 21:15,2,0.000,ALERT,211.70,299.97,60.001,1550024104,"201051344000988","174011545737251",0.00,-3.00,0,295.46,301.77,0.0,0.0,0.000,937970.5,937970.5,7095,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024115,195071.00
02/12/2019 21:15,2,0.000,ALERT,211.93,301.17,59.990,1550024104,"201051344000582","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1177508.9,1177508.9,14886,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024116,195072.00
02/12/2019 21:15,2,0.000,ALERT,211.70,300.87,60.006,1550024104,"201051344000868","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1189474.7,1189474.7,38779,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024118,195073.00
02/12/2019 21:15,2,0.000,ALERT,212.38,300.87,60.006,1550024104,"201051344000576","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1204565.7,1204565.7,10885,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024120,195074.00
02/12/2019 21:15,2,0.000,ALERT,211.93,300.27,59.996,1550024104,"201051344001158","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1182624.7,1182624.7,7074,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024122,195075.00
02/12/2019 21:15,2,0.000,ALERT,211.70,299.67,60.006,1550024104,"201051344000917","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1194448.0,1194448.0,14753,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024124,195076.00
02/12/2019 21:15,2,0.000,ALERT,211.70,299.97,60.006,1550024104,"201051344000417","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,969246.4,969246.4,14976,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024126,195077.00
02/12/2019 21:15,2,0.000,ALERT,211.70,299.97,60.043,1550024104,"201051344000685","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14955,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024127,195078.00
02/12/2019 21:15,2,0.000,ALERT,211.48,299.67,59.959,1550024104,"201051344000651","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1192362.5,1192362.5,14939,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024129,195079.00
02/12/2019 21:15,2,0.000,ALERT,211.48,300.87,59.975,1550024104,"201051344000594","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1207176.0,1207176.0,38761,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024131,195080.00
02/12/2019 21:15,2,0.000,ALERT,211.93,300.27,60.012,1550024104,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,1191517.6,1191517.6,7026,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024133,195081.00
02/12/2019 21:15,2,0.000,ALERT,211.70,300.57,60.022,1550024104,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1207001.4,1207001.4,14996,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024135,195082.00
02/12/2019 21:15,2,0.000,ALERT,212.61,300.27,60.038,1550024104,"201051344000853","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1208716.6,1208716.6,6699,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024137,195083.00
02/12/2019 21:15,2,0.000,ALERT,211.70,300.57,60.017,1550024104,"201051344001145","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1206061.2,1206061.2,14911,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024138,195084.00
02/12/2019 21:15,2,0.000,ALERT,211.48,300.27,60.028,1550024104,"201051344000438","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1200010.7,1200010.7,14953,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024140,195085.00
02/12/2019 21:15,2,0.000,ALERT,211.03,300.27,60.028,1550024104,"201051344001135","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1188151.8,1188151.8,14919,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024142,195086.00
02/12/2019 21:15,2,0.000,ALERT,211.93,300.57,60.070,1550024104,"201051344000983","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1208162.0,1208162.0,6704,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024144,195087.00
02/12/2019 21:15,2,0.000,ALERT,211.48,299.97,60.028,1550024104,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,1197102.9,1197102.9,14953,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024146,195088.00
02/12/2019 21:15,2,0.000,ALERT,211.48,300.87,60.065,1550024104,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1191678.8,1191678.8,14777,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024148,195089.00
02/12/2019 21:15,2,0.000,ALERT,211.25,300.27,60.022,1550024104,"201051344000646","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1186173.5,1186173.5,14922,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024150,195090.00
02/12/2019 21:15,2,0.000,ALERT,212.16,299.67,60.001,1550024104,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1188162.0,1188162.0,38805,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024151,195091.00
02/12/2019 21:15,2,0.000,ALERT,212.61,300.27,60.065,1550024104,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1187104.1,1187104.1,38866,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024153,195092.00
02/12/2019 21:15,2,0.000,ALERT,211.03,300.27,59.985,1550024104,"201051344000955","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1205256.6,1205256.6,14955,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024155,195093.00
02/12/2019 21:15,2,0.000,ALERT,211.93,299.67,60.022,1550024104,"201051344000648","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1196711.7,1196711.7,38439,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024157,195094.00
02/12/2019 21:15,2,0.000,ALERT,212.38,300.57,60.033,1550024104,"201051344000645","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1201592.9,1201592.9,38396,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550024159,195095.00
02/12/2019 21:15,2,0.000,ALERT,211.93,301.17,60.022,1550024104,"201051344000569","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1218057.1,1218057.1,6632,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550024160,195096.00
02/12/2019 21:15,2,0.000,ALERT,212.38,299.97,60.022,1550024104,"179051228000119","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,5646.1,5646.1,6679,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550024162,195097.00
02/12/2019 21:30,2,0.000,ALERT,212.16,300.87,59.996,1550025004,"201051344000579","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1216499.5,1216499.5,7033,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025006,195098.00
02/12/2019 21:30,2,0.000,ALERT,211.48,299.37,60.012,1550025004,"201051344001025","174011545737251",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,1201132.2,1201132.2,14960,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025007,195099.00
02/12/2019 21:30,2,0.000,ALERT,211.48,300.27,60.012,1550025004,"201051344001093","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1193621.0,1193621.0,14939,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025009,195100.00
02/12/2019 21:30,2,0.000,ALERT,211.93,300.27,59.980,1550025004,"201051344000458","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1203392.5,1203392.5,6779,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025011,195101.00
02/12/2019 21:30,2,0.000,ALERT,211.25,300.27,59.959,1550025004,"201051344000890","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1197651.1,1197651.1,14917,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025013,195102.00
02/12/2019 21:30,2,0.000,ALERT,211.93,299.97,60.038,1550025004,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,937970.5,937970.5,7097,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025015,195103.00
02/12/2019 21:30,2,0.000,ALERT,211.93,301.17,60.012,1550025004,"201051344000582","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1177508.9,1177508.9,14888,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025017,195104.00
02/12/2019 21:30,2,0.000,ALERT,212.16,301.17,60.017,1550025004,"201051344000868","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1189474.7,1189474.7,38781,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025019,195105.00
02/12/2019 21:30,2,0.000,ALERT,212.61,301.17,60.017,1550025004,"201051344000576","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1204565.7,1204565.7,10887,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025020,195106.00
02/12/2019 21:30,2,0.000,ALERT,212.16,300.27,60.006,1550025004,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1182624.7,1182624.7,7076,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025022,195107.00
02/12/2019 21:30,2,0.000,ALERT,211.70,299.37,60.012,1550025004,"201051344000917","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1194448.0,1194448.0,14755,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025024,195108.00
02/12/2019 21:30,2,0.000,ALERT,211.70,299.67,59.959,1550025004,"201051344000417","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,969246.4,969246.4,14978,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025026,195109.00
02/12/2019 21:30,2,0.000,ALERT,211.93,299.97,60.006,1550025004,"201051344000685","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1198620.1,1198620.1,14957,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025028,195110.00
02/12/2019 21:30,2,0.000,ALERT,211.70,299.07,60.001,1550025004,"201051344000651","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1192362.5,1192362.5,14941,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025029,195111.00
02/12/2019 21:30,2,0.000,ALERT,211.70,300.87,60.001,1550025004,"201051344000594","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1207176.0,1207176.0,38763,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025031,195112.00
02/12/2019 21:30,2,0.000,ALERT,212.16,300.27,60.001,1550025004,"201051344000469","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1191517.6,1191517.6,7028,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025033,195113.00
