ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 21:30,2,0.000,ALERT,211.70,300.27,60.006,1550025004,"201051344000585","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1207001.4,1207001.4,14998,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025035,195114.00
02/12/2019 21:30,2,0.000,ALERT,212.83,300.27,59.975,1550025004,"201051344000853","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1208716.6,1208716.6,6701,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025037,195115.00
02/12/2019 21:30,2,0.000,ALERT,211.93,300.27,60.043,1550025004,"201051344001145","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1206061.2,1206061.2,14913,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025039,195116.00
02/12/2019 21:30,2,0.000,ALERT,211.70,299.97,60.001,1550025004,"201051344000438","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1200010.7,1200010.7,14955,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025041,195117.00
02/12/2019 21:30,2,0.000,ALERT,211.25,299.97,59.980,1550025004,"201051344001135","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1188151.8,1188151.8,14921,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025042,195118.00
02/12/2019 21:30,2,0.000,ALERT,212.16,300.57,60.054,1550025004,"201051344000983","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1208162.0,1208162.0,6706,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025044,195119.00
02/12/2019 21:30,2,0.000,ALERT,211.70,299.37,60.012,1550025004,"201051344001203","174011545737251",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,1197102.9,1197102.9,14955,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025046,195120.00
02/12/2019 21:30,2,0.000,ALERT,211.70,300.27,59.996,1550025004,"201051344001230","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1191678.8,1191678.8,14779,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025048,195121.00
02/12/2019 21:30,2,0.000,ALERT,211.48,299.97,60.006,1550025004,"201051344000646","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1186173.5,1186173.5,14924,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025050,195122.00
02/12/2019 21:30,2,0.000,ALERT,212.61,299.67,59.996,1550025004,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1188162.0,1188162.0,38807,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025051,195123.00
02/12/2019 21:30,2,0.000,ALERT,212.83,299.97,60.001,1550025004,"201051344000633","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1187104.1,1187104.1,38868,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025053,195124.00
02/12/2019 21:30,2,0.000,ALERT,211.25,299.97,60.001,1550025004,"201051344000955","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1205256.6,1205256.6,14957,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025055,195125.00
02/12/2019 21:30,2,0.000,ALERT,212.38,299.67,60.001,1550025004,"201051344000648","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1196711.7,1196711.7,38441,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025057,195126.00
02/12/2019 21:30,2,0.000,ALERT,212.61,300.27,59.996,1550025004,"201051344000645","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1201592.9,1201592.9,38398,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025059,195127.00
02/12/2019 21:30,2,0.000,ALERT,212.16,300.87,60.006,1550025004,"201051344000569","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1218057.1,1218057.1,6634,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025061,195128.00
02/12/2019 21:30,2,0.000,ALERT,212.38,299.67,59.996,1550025004,"179051228000119","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,5646.1,5646.1,6681,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550025062,195129.00
02/12/2019 21:45,2,0.000,ALERT,212.61,301.77,59.990,1550025904,"201051344000579","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1216499.5,1216499.5,7035,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025907,195130.00
02/12/2019 21:45,2,0.000,ALERT,211.70,299.97,60.017,1550025904,"201051344001025","174011545737251",0.00,-4.00,0,297.57,305.38,0.0,0.0,0.000,1201132.2,1201132.2,14962,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025908,195131.00
02/12/2019 21:45,2,0.000,ALERT,211.93,300.57,59.996,1550025904,"201051344001093","174011545737251",0.00,-2.50,0,298.17,304.48,0.0,0.0,0.000,1193621.0,1193621.0,14941,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025910,195132.00
02/12/2019 21:45,2,0.000,ALERT,212.38,300.87,59.990,1550025904,"201051344000458","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1203392.5,1203392.5,6781,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025912,195133.00
02/12/2019 21:45,2,0.000,ALERT,211.70,300.87,59.948,1550025904,"201051344000890","174011545737251",0.00,-3.00,0,298.47,305.68,0.0,0.0,0.000,1197651.1,1197651.1,14919,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025914,195134.00
02/12/2019 21:45,2,0.000,ALERT,212.16,300.57,60.028,1550025904,"201051344000988","174011545737251",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,937970.5,937970.5,7099,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025916,195135.00
02/12/2019 21:45,2,0.000,ALERT,212.38,301.47,59.990,1550025904,"201051344000582","174011545737251",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,1177508.9,1177508.9,14890,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025917,195136.00
02/12/2019 21:45,2,0.000,ALERT,212.38,301.77,60.017,1550025904,"201051344000868","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1189474.7,1189474.7,38783,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025919,195137.00
02/12/2019 21:45,2,0.000,ALERT,213.06,301.47,59.996,1550025904,"201051344000576","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1204565.7,1204565.7,10889,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025921,195138.00
02/12/2019 21:45,2,0.000,ALERT,212.61,300.87,59.985,1550025904,"201051344001158","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1182624.7,1182624.7,7078,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025923,195139.00
02/12/2019 21:45,2,0.000,ALERT,212.16,299.97,59.990,1550025904,"201051344000917","174011545737251",0.00,-2.00,0,296.66,303.58,0.0,0.0,0.000,1194448.0,1194448.0,14757,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025925,195140.00
02/12/2019 21:45,2,0.000,ALERT,212.16,299.97,59.996,1550025904,"201051344000417","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,969246.4,969246.4,14980,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025926,195141.00
02/12/2019 21:45,2,0.000,ALERT,212.16,300.57,59.990,1550025904,"201051344000685","174011545737251",0.00,-3.50,0,297.87,304.78,0.0,0.0,0.000,1198620.1,1198620.1,14959,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025928,195142.00
02/12/2019 21:45,2,0.000,ALERT,211.93,299.67,59.985,1550025904,"201051344000651","174011545737251",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,1192362.5,1192362.5,14943,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025930,195143.00
02/12/2019 21:45,2,0.000,ALERT,212.16,301.47,59.996,1550025904,"201051344000594","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1207176.0,1207176.0,38765,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025932,195144.00
02/12/2019 21:45,2,0.000,ALERT,212.61,301.17,59.985,1550025904,"201051344000469","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1191517.6,1191517.6,7030,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025934,195145.00
02/12/2019 21:45,2,0.000,ALERT,211.93,300.57,59.996,1550025904,"201051344000585","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,1207001.4,1207001.4,15000,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025936,195146.00
02/12/2019 21:45,2,0.000,ALERT,213.06,301.17,59.985,1550025904,"201051344000853","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1208716.6,1208716.6,6703,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025938,195147.00
02/12/2019 21:45,2,0.000,ALERT,211.70,300.27,59.953,1550025904,"201051344001145","174011545737251",0.00,-3.50,0,298.47,305.68,0.0,0.0,0.000,1206061.2,1206061.2,14915,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025940,195148.00
02/12/2019 21:45,2,0.000,ALERT,211.93,300.57,59.975,1550025904,"201051344000438","174011545737251",0.00,-4.00,0,298.17,305.38,0.0,0.0,0.000,1200010.7,1200010.7,14957,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025942,195149.00
02/12/2019 21:45,2,0.000,ALERT,211.70,300.57,60.022,1550025904,"201051344001135","174011545737251",0.00,-3.50,0,298.17,305.38,0.0,0.0,0.000,1188151.8,1188151.8,14923,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025943,195150.00
02/12/2019 21:45,2,0.000,ALERT,212.61,301.17,59.985,1550025904,"201051344000983","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1208162.0,1208162.0,6708,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025945,195151.00
02/12/2019 21:45,2,0.000,ALERT,211.70,299.97,59.990,1550025904,"201051344001203","174011545737251",0.00,-4.00,0,297.57,306.28,0.0,0.0,0.000,1197102.9,1197102.9,14957,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025947,195152.00
02/12/2019 21:45,2,0.000,ALERT,211.70,300.57,59.980,1550025904,"201051344001230","174011545737251",0.00,-3.50,0,298.17,305.08,0.0,0.0,0.000,1191678.8,1191678.8,14781,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025949,195153.00
02/12/2019 21:45,2,0.000,ALERT,211.48,300.27,59.980,1550025904,"201051344000646","174011545737251",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,1186173.5,1186173.5,14926,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025951,195154.00
02/12/2019 21:45,2,0.000,ALERT,212.83,300.57,59.980,1550025904,"201051344000867","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1188162.0,1188162.0,38809,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025953,195155.00
02/12/2019 21:45,2,0.000,ALERT,213.06,300.87,60.012,1550025904,"201051344000633","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1187104.1,1187104.1,38870,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025955,195156.00
02/12/2019 21:45,2,0.000,ALERT,211.25,299.97,59.985,1550025904,"201051344000955","174011545737251",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,1205256.6,1205256.6,14959,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025956,195157.00
02/12/2019 21:45,2,0.000,ALERT,212.61,300.57,59.980,1550025904,"201051344000648","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1196711.7,1196711.7,38443,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550025958,195158.00
02/12/2019 21:45,2,0.000,ALERT,212.83,301.17,59.975,1550025904,"201051344000645","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1201592.9,1201592.9,38400,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025960,195159.00
02/12/2019 21:45,2,0.000,ALERT,212.61,301.77,59.969,1550025904,"201051344000569","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1218057.1,1218057.1,6636,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550025962,195160.00
02/12/2019 21:45,2,0.000,ALERT,213.06,300.87,59.969,1550025904,"179051228000119","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,5646.1,5646.1,6683,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550025964,195161.00
02/12/2019 22:00,2,0.000,ALERT,212.61,301.77,60.038,1550026804,"201051344000579","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1216499.5,1216499.5,7037,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026806,195162.00
02/12/2019 22:00,2,0.000,ALERT,211.93,300.57,60.038,1550026804,"201051344001025","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1201132.2,1201132.2,14964,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026808,195163.00
02/12/2019 22:00,2,0.000,ALERT,212.16,301.17,60.006,1550026804,"201051344001093","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1193621.0,1193621.0,14943,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026810,195164.00
02/12/2019 22:00,2,0.000,ALERT,212.38,300.87,60.043,1550026804,"201051344000458","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1203392.5,1203392.5,6783,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026812,195165.00
02/12/2019 22:00,2,0.000,ALERT,211.93,301.17,60.043,1550026804,"201051344000890","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1197651.1,1197651.1,14921,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026813,195166.00
02/12/2019 22:00,2,0.000,ALERT,212.38,300.57,60.054,1550026804,"201051344000988","174011545737251",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,937970.5,937970.5,7101,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026815,195167.00
02/12/2019 22:00,2,0.000,ALERT,212.61,302.07,60.038,1550026804,"201051344000582","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1177508.9,1177508.9,14892,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026817,195168.00
02/12/2019 22:00,2,0.000,ALERT,212.38,301.47,60.059,1550026804,"201051344000868","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1189474.7,1189474.7,38785,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026819,195169.00
02/12/2019 22:00,2,0.000,ALERT,213.06,301.77,60.043,1550026804,"201051344000576","174011545737251",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,1204565.7,1204565.7,10891,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026821,195170.00
02/12/2019 22:00,2,0.000,ALERT,212.61,300.87,60.054,1550026804,"201051344001158","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1182624.7,1182624.7,7080,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026823,195171.00
02/12/2019 22:00,2,0.000,ALERT,212.38,300.87,60.054,1550026804,"201051344000917","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1194448.0,1194448.0,14759,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026825,195172.00
02/12/2019 22:00,2,0.000,ALERT,212.38,300.87,60.059,1550026804,"201051344000417","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,969246.4,969246.4,14982,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026826,195173.00
02/12/2019 22:00,2,0.000,ALERT,212.61,301.47,60.022,1550026804,"201051344000685","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1198620.1,1198620.1,14961,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026828,195174.00
02/12/2019 22:00,2,0.000,ALERT,212.38,300.57,60.054,1550026804,"201051344000651","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1192362.5,1192362.5,14945,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026830,195175.00
02/12/2019 22:00,2,0.000,ALERT,211.93,301.17,60.054,1550026804,"201051344000594","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1207176.0,1207176.0,38767,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026832,195176.00
02/12/2019 22:00,2,0.000,ALERT,212.38,300.87,60.059,1550026804,"201051344000469","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1191517.6,1191517.6,7032,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026834,195177.00
02/12/2019 22:00,2,0.000,ALERT,212.16,301.17,60.012,1550026804,"201051344000585","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1207001.4,1207001.4,15002,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026835,195178.00
02/12/2019 22:00,2,0.000,ALERT,213.06,300.87,60.049,1550026804,"201051344000853","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1208716.6,1208716.6,6705,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026837,195179.00
02/12/2019 22:00,2,0.000,ALERT,212.38,301.47,60.054,1550026804,"201051344001145","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1206061.2,1206061.2,14917,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026839,195180.00
02/12/2019 22:00,2,0.000,ALERT,212.16,301.17,60.054,1550026804,"201051344000438","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1200010.7,1200010.7,14959,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026841,195181.00
02/12/2019 22:00,2,0.000,ALERT,211.93,301.17,60.049,1550026804,"201051344001135","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1188151.8,1188151.8,14925,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026843,195182.00
02/12/2019 22:00,2,0.000,ALERT,212.38,301.47,60.070,1550026804,"201051344000983","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1208162.0,1208162.0,6710,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026845,195183.00
02/12/2019 22:00,2,0.000,ALERT,212.16,300.57,60.059,1550026804,"201051344001203","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,1197102.9,1197102.9,14959,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026846,195184.00
02/12/2019 22:00,2,0.000,ALERT,212.16,301.47,60.049,1550026804,"201051344001230","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1191678.8,1191678.8,14783,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026848,195185.00
02/12/2019 22:00,2,0.000,ALERT,211.93,300.87,60.049,1550026804,"201051344000646","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1186173.5,1186173.5,14928,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026850,195186.00
02/12/2019 22:00,2,0.000,ALERT,212.83,300.57,60.049,1550026804,"201051344000867","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1188162.0,1188162.0,38811,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026852,195187.00
02/12/2019 22:00,2,0.000,ALERT,213.29,301.17,60.022,1550026804,"201051344000633","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1187104.1,1187104.1,38872,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026854,195188.00
02/12/2019 22:00,2,0.000,ALERT,211.70,300.87,60.054,1550026804,"201051344000955","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1205256.6,1205256.6,14961,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026855,195189.00
02/12/2019 22:00,2,0.000,ALERT,212.61,300.57,60.049,1550026804,"201051344000648","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1196711.7,1196711.7,38445,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550026857,195190.00
02/12/2019 22:00,2,0.000,ALERT,212.83,301.17,60.043,1550026804,"201051344000645","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1201592.9,1201592.9,38402,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026859,195191.00
02/12/2019 22:00,2,0.000,ALERT,212.61,301.77,60.049,1550026804,"201051344000569","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1218057.1,1218057.1,6638,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550026861,195192.00
02/12/2019 22:00,2,0.000,ALERT,212.83,300.87,60.049,1550026804,"179051228000119","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,5646.1,5646.1,6685,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550026863,195193.00
02/12/2019 22:15,2,0.000,ALERT,212.83,302.07,59.953,1550027704,"201051344000579","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1216499.5,1216499.5,7039,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027706,195194.00
02/12/2019 22:15,2,0.000,ALERT,212.38,300.87,59.959,1550027704,"201051344001025","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1201132.2,1201132.2,14966,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027708,195195.00
02/12/2019 22:15,2,0.000,ALERT,212.61,301.47,59.980,1550027704,"201051344001093","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1193621.0,1193621.0,14945,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027709,195196.00
02/12/2019 22:15,2,0.000,ALERT,212.38,301.17,59.985,1550027704,"201051344000458","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1203392.5,1203392.5,6785,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027711,195197.00
02/12/2019 22:15,2,0.000,ALERT,212.38,301.77,59.985,1550027704,"201051344000890","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1197651.1,1197651.1,14923,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027713,195198.00
02/12/2019 22:15,2,0.000,ALERT,212.38,300.87,59.985,1550027704,"201051344000988","174011545737251",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,937970.5,937970.5,7103,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027715,195199.00
02/12/2019 22:15,2,0.000,ALERT,213.06,302.37,59.980,1550027704,"201051344000582","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1177508.9,1177508.9,14894,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027717,195200.00
02/12/2019 22:15,2,0.000,ALERT,212.61,301.77,59.948,1550027704,"201051344000868","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1189474.7,1189474.7,38787,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027718,195201.00
02/12/2019 22:15,2,0.000,ALERT,213.06,301.77,60.028,1550027704,"201051344000576","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1204565.7,1204565.7,10893,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027720,195202.00
02/12/2019 22:15,2,0.000,ALERT,212.83,300.87,59.985,1550027704,"201051344001158","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1182624.7,1182624.7,7082,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027722,195203.00
02/12/2019 22:15,2,0.000,ALERT,212.83,301.17,59.985,1550027704,"201051344000917","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1194448.0,1194448.0,14761,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027724,195204.00
02/12/2019 22:15,2,0.000,ALERT,212.83,301.17,59.980,1550027704,"201051344000417","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,969246.4,969246.4,14984,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027726,195205.00
02/12/2019 22:15,2,0.000,ALERT,213.06,301.47,59.990,1550027704,"201051344000685","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14963,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027728,195206.00
02/12/2019 22:15,2,0.000,ALERT,212.83,300.87,59.980,1550027704,"201051344000651","174011545737251",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,1192362.5,1192362.5,14947,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027730,195207.00
02/12/2019 22:15,2,0.000,ALERT,212.38,301.77,59.975,1550027704,"201051344000594","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1207176.0,1207176.0,38769,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027731,195208.00
02/12/2019 22:15,2,0.000,ALERT,212.61,301.17,59.990,1550027704,"201051344000469","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,1191517.6,1191517.6,7034,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027733,195209.00
02/12/2019 22:15,2,0.000,ALERT,212.83,301.77,59.985,1550027704,"201051344000585","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1207001.4,1207001.4,15004,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027735,195210.00
02/12/2019 22:15,2,0.000,ALERT,213.29,300.87,59.990,1550027704,"201051344000853","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1208716.6,1208716.6,6707,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027737,195211.00
02/12/2019 22:15,2,0.000,ALERT,212.83,301.77,59.990,1550027704,"201051344001145","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1206061.2,1206061.2,14919,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027739,195212.00
02/12/2019 22:15,2,0.000,ALERT,212.83,301.47,59.990,1550027704,"201051344000438","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14961,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027741,195213.00
02/12/2019 22:15,2,0.000,ALERT,212.38,301.47,59.985,1550027704,"201051344001135","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1188151.8,1188151.8,14927,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027742,195214.00
02/12/2019 22:15,2,0.000,ALERT,212.61,301.17,59.985,1550027704,"201051344000983","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1208162.0,1208162.0,6712,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027744,195215.00
02/12/2019 22:15,2,0.000,ALERT,212.61,301.17,59.980,1550027704,"201051344001203","174011545737251",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14961,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027746,195216.00
02/12/2019 22:15,2,0.000,ALERT,212.61,301.77,59.990,1550027704,"201051344001230","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1191678.8,1191678.8,14785,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027748,195217.00
02/12/2019 22:15,2,0.000,ALERT,212.38,301.47,59.985,1550027704,"201051344000646","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1186173.5,1186173.5,14930,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027750,195218.00
02/12/2019 22:15,2,0.000,ALERT,212.83,300.57,59.938,1550027704,"201051344000867","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1188162.0,1188162.0,38813,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027751,195219.00
02/12/2019 22:15,2,0.000,ALERT,213.29,300.87,60.012,1550027704,"201051344000633","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1187104.1,1187104.1,38874,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027753,195220.00
02/12/2019 22:15,2,0.000,ALERT,212.16,301.47,59.985,1550027704,"201051344000955","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1205256.6,1205256.6,14963,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027755,195221.00
02/12/2019 22:15,2,0.000,ALERT,212.61,299.97,59.948,1550027704,"201051344000648","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1196711.7,1196711.7,38447,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027757,195222.00
02/12/2019 22:15,2,0.000,ALERT,212.83,300.87,59.948,1550027704,"201051344000645","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1201592.9,1201592.9,38404,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550027759,195223.00
02/12/2019 22:15,2,0.000,ALERT,212.38,301.47,60.028,1550027704,"201051344000569","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1218057.1,1218057.1,6640,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550027761,195224.00
02/12/2019 22:15,2,0.000,ALERT,212.83,300.57,59.985,1550027704,"179051228000119","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,5646.1,5646.1,6687,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550027762,195225.00
02/12/2019 22:30,2,0.000,ALERT,211.70,300.27,60.006,1550028604,"201051344000579","174011545737251",0.00,-4.00,0,288.25,304.48,0.0,0.0,0.000,1216499.5,1216499.5,7041,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028607,195226.00
02/12/2019 22:30,2,0.000,ALERT,211.25,299.07,60.059,1550028604,"201051344001025","174011545737251",0.00,-5.50,0,287.35,303.58,0.0,0.0,0.000,1201132.2,1201132.2,14968,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028608,195227.00
02/12/2019 22:30,2,0.000,ALERT,211.48,299.67,60.012,1550028604,"201051344001093","174011545737251",0.00,-3.00,0,287.95,302.98,0.0,0.0,0.000,1193621.0,1193621.0,14947,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028610,195228.00
02/12/2019 22:30,2,0.000,ALERT,211.48,299.67,60.006,1550028604,"201051344000458","174011545737251",0.00,-2.50,0,287.65,304.48,0.0,0.0,0.000,1203392.5,1203392.5,6787,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028612,195229.00
02/12/2019 22:30,2,0.000,ALERT,211.25,299.97,60.049,1550028604,"201051344000890","174011545737251",0.00,-3.50,0,288.55,304.18,0.0,0.0,0.000,1197651.1,1197651.1,14925,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028614,195230.00
02/12/2019 22:30,2,0.000,ALERT,211.48,299.67,60.012,1550028604,"201051344000988","174011545737251",0.00,-3.50,0,284.64,302.98,0.0,0.0,0.000,937970.5,937970.5,7105,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028616,195231.00
02/12/2019 22:30,2,0.000,ALERT,213.06,302.37,60.006,1550028604,"201051344000582","174011545737251",0.00,-5.00,0,288.85,303.88,0.0,0.0,0.000,1177508.9,1177508.9,14896,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028617,195232.00
02/12/2019 22:30,2,0.000,ALERT,212.61,302.07,59.996,1550028604,"201051344000868","174011545737251",0.00,-4.00,0,288.25,304.18,0.0,0.0,0.000,1189474.7,1189474.7,38789,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028619,195233.00
02/12/2019 22:30,2,0.000,ALERT,213.29,302.07,60.012,1550028604,"201051344000576","174011545737251",0.00,-4.00,0,287.65,303.88,0.0,0.0,0.000,1204565.7,1204565.7,10895,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028621,195234.00
02/12/2019 22:30,2,0.000,ALERT,212.83,301.47,60.017,1550028604,"201051344001158","174011545737251",0.00,-5.00,0,286.74,303.28,0.0,0.0,0.000,1182624.7,1182624.7,7084,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028623,195235.00
02/12/2019 22:30,2,0.000,ALERT,212.83,301.17,59.980,1550028604,"201051344000917","174011545737251",0.00,-2.50,0,286.44,302.98,0.0,0.0,0.000,1194448.0,1194448.0,14763,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028625,195236.00
02/12/2019 22:30,2,0.000,ALERT,212.61,300.87,60.012,1550028604,"201051344000417","174011545737251",0.00,-5.00,0,287.35,302.68,0.0,0.0,0.000,969246.4,969246.4,14986,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028627,195237.00
02/12/2019 22:30,2,0.000,ALERT,212.83,301.47,60.012,1550028604,"201051344000685","174011545737251",0.00,-4.00,0,287.95,303.28,0.0,0.0,0.000,1198620.1,1198620.1,14965,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028628,195238.00
02/12/2019 22:30,2,0.000,ALERT,212.61,300.57,60.059,1550028604,"201051344000651","174011545737251",0.00,-5.50,0,287.35,302.68,0.0,0.0,0.000,1192362.5,1192362.5,14949,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028630,195239.00
02/12/2019 22:30,2,0.000,ALERT,212.38,302.37,60.038,1550028604,"201051344000594","174011545737251",0.00,-4.00,0,287.05,303.88,0.0,0.0,0.000,1207176.0,1207176.0,38771,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028632,195240.00
02/12/2019 22:30,2,0.000,ALERT,212.83,301.77,60.017,1550028604,"201051344000469","174011545737251",0.00,-5.00,0,286.44,303.28,0.0,0.0,0.000,1191517.6,1191517.6,7036,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028634,195241.00
02/12/2019 22:30,2,0.000,ALERT,212.61,301.47,60.012,1550028604,"201051344000585","174011545737251",0.00,-3.50,0,287.35,303.28,0.0,0.0,0.000,1207001.4,1207001.4,15006,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028636,195242.00
02/12/2019 22:30,2,0.000,ALERT,213.29,301.47,60.006,1550028604,"201051344000853","174011545737251",0.00,-4.00,0,287.35,303.58,0.0,0.0,0.000,1208716.6,1208716.6,6709,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028638,195243.00
02/12/2019 22:30,2,0.000,ALERT,212.61,301.77,60.012,1550028604,"201051344001145","174011545737251",0.00,-4.00,0,288.25,303.58,0.0,0.0,0.000,1206061.2,1206061.2,14921,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028639,195244.00
02/12/2019 22:30,2,0.000,ALERT,212.61,301.17,60.006,1550028604,"201051344000438","174011545737251",0.00,-5.00,0,288.25,303.58,0.0,0.0,0.000,1200010.7,1200010.7,14963,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028641,195245.00
02/12/2019 22:30,2,0.000,ALERT,212.16,301.17,60.017,1550028604,"201051344001135","174011545737251",0.00,-5.00,0,288.25,303.58,0.0,0.0,0.000,1188151.8,1188151.8,14929,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028643,195246.00
02/12/2019 22:30,2,0.000,ALERT,212.61,301.77,60.049,1550028604,"201051344000983","174011545737251",0.00,-3.50,0,287.65,303.88,0.0,0.0,0.000,1208162.0,1208162.0,6714,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028645,195247.00
02/12/2019 22:30,2,0.000,ALERT,212.38,300.87,60.012,1550028604,"201051344001203","174011545737251",0.00,-5.00,0,287.65,304.48,0.0,0.0,0.000,1197102.9,1197102.9,14963,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028647,195248.00
02/12/2019 22:30,2,0.000,ALERT,212.38,301.47,60.012,1550028604,"201051344001230","174011545737251",0.00,-4.00,0,288.25,303.28,0.0,0.0,0.000,1191678.8,1191678.8,14787,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028648,195249.00
02/12/2019 22:30,2,0.000,ALERT,212.16,301.17,60.022,1550028604,"201051344000646","174011545737251",0.00,-5.00,0,287.35,302.68,0.0,0.0,0.000,1186173.5,1186173.5,14932,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028650,195250.00
02/12/2019 22:30,2,0.000,ALERT,213.06,300.87,59.964,1550028604,"201051344000867","174011545737251",0.00,-3.00,0,286.74,303.58,0.0,0.0,0.000,1188162.0,1188162.0,38815,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028652,195251.00
02/12/2019 22:30,2,0.000,ALERT,213.51,301.47,60.012,1550028604,"201051344000633","174011545737251",0.00,-5.00,0,285.84,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38876,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028654,195252.00
02/12/2019 22:30,2,0.000,ALERT,211.93,301.17,60.006,1550028604,"201051344000955","174011545737251",0.00,-4.00,0,287.95,302.98,0.0,0.0,0.000,1205256.6,1205256.6,14965,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028656,195253.00
02/12/2019 22:30,2,0.000,ALERT,212.61,300.57,60.012,1550028604,"201051344000648","174011545737251",0.00,-5.50,0,286.74,303.28,0.0,0.0,0.000,1196711.7,1196711.7,38449,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028658,195254.00
02/12/2019 22:30,2,0.000,ALERT,213.06,301.47,60.022,1550028604,"201051344000645","174011545737251",0.00,-3.50,0,287.35,303.28,0.0,0.0,0.000,1201592.9,1201592.9,38406,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550028659,195255.00
02/12/2019 22:30,2,0.000,ALERT,212.83,302.07,60.022,1550028604,"201051344000569","174011545737251",0.00,-4.00,0,288.25,304.48,0.0,0.0,0.000,1218057.1,1218057.1,6642,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550028661,195256.00
02/12/2019 22:30,2,0.000,ALERT,213.06,301.17,59.996,1550028604,"179051228000119","174011545737251",0.00,-2.00,0,286.14,302.98,0.0,0.0,0.000,5646.1,5646.1,6689,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550028663,195257.00
