ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2019 22:45,2,0.000,ALERT,213.06,302.37,60.022,1550029504,"201051344000579","174011545737251",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,1216499.5,1216499.5,7043,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550029507,195258.00
02/12/2019 22:45,2,0.000,ALERT,212.16,300.27,59.996,1550029504,"201051344001025","174011545737251",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14970,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029508,195259.00
02/12/2019 22:45,2,0.000,ALERT,212.38,301.17,59.996,1550029504,"201051344001093","174011545737251",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,1193621.0,1193621.0,14949,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550029510,195260.00
02/12/2019 22:45,2,0.000,ALERT,212.83,301.77,59.990,1550029504,"201051344000458","174011545737251",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,1203392.5,1203392.5,6789,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029512,195261.00
02/12/2019 22:45,2,0.000,ALERT,212.16,301.47,59.985,1550029504,"201051344000890","174011545737251",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,1197651.1,1197651.1,14927,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029514,195262.00
02/12/2019 22:45,2,0.000,ALERT,212.61,301.47,60.012,1550029504,"201051344000988","174011545737251",0.00,-4.00,0,295.16,303.28,0.0,0.0,0.000,937970.5,937970.5,7107,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029516,195263.00
02/12/2019 22:45,2,0.000,ALERT,212.83,302.07,60.038,1550029504,"201051344000582","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1177508.9,1177508.9,14898,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029517,195264.00
02/12/2019 22:45,2,0.000,ALERT,212.83,302.37,59.990,1550029504,"201051344000868","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1189474.7,1189474.7,38791,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029519,195265.00
02/12/2019 22:45,2,0.000,ALERT,213.29,302.07,59.996,1550029504,"201051344000576","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1204565.7,1204565.7,10897,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029521,195266.00
02/12/2019 22:45,2,0.000,ALERT,212.83,301.47,60.017,1550029504,"201051344001158","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1182624.7,1182624.7,7086,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029523,195267.00
02/12/2019 22:45,2,0.000,ALERT,212.61,300.57,59.969,1550029504,"201051344000917","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1194448.0,1194448.0,14765,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029525,195268.00
02/12/2019 22:45,2,0.000,ALERT,212.61,300.57,59.996,1550029504,"201051344000417","174011545737251",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,969246.4,969246.4,14988,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029526,195269.00
02/12/2019 22:45,2,0.000,ALERT,212.83,301.17,59.985,1550029504,"201051344000685","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1198620.1,1198620.1,14967,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029528,195270.00
02/12/2019 22:45,2,0.000,ALERT,212.38,300.27,59.980,1550029504,"201051344000651","174011545737251",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,1192362.5,1192362.5,14951,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550029530,195271.00
02/12/2019 22:45,2,0.000,ALERT,212.61,302.07,59.990,1550029504,"201051344000594","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1207176.0,1207176.0,38773,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029532,195272.00
02/12/2019 22:45,2,0.000,ALERT,213.06,301.47,59.985,1550029504,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1191517.6,1191517.6,7038,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550029534,195273.00
02/12/2019 22:45,2,0.000,ALERT,212.61,301.47,59.953,1550029504,"201051344000585","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1207001.4,1207001.4,15008,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029535,195274.00
02/12/2019 22:45,2,0.000,ALERT,213.51,301.77,60.006,1550029504,"201051344000853","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1208716.6,1208716.6,6711,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029537,195275.00
02/12/2019 22:45,2,0.000,ALERT,212.83,301.47,59.969,1550029504,"201051344001145","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1206061.2,1206061.2,14923,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029539,195276.00
02/12/2019 22:45,2,0.000,ALERT,212.61,301.47,59.996,1550029504,"201051344000438","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14965,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029541,195277.00
02/12/2019 22:45,2,0.000,ALERT,212.16,301.17,59.969,1550029504,"201051344001135","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1188151.8,1188151.8,14931,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029543,195278.00
02/12/2019 22:45,2,0.000,ALERT,212.83,301.77,60.017,1550029504,"201051344000983","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1208162.0,1208162.0,6716,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550029545,195279.00
02/12/2019 22:45,2,0.000,ALERT,212.61,300.87,59.969,1550029504,"201051344001203","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14965,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029547,195280.00
02/12/2019 22:45,2,0.000,ALERT,212.61,301.77,59.985,1550029504,"201051344001230","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1191678.8,1191678.8,14789,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029548,195281.00
02/12/2019 22:45,2,0.000,ALERT,212.38,301.47,59.943,1550029504,"201051344000646","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1186173.5,1186173.5,14934,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029550,195282.00
02/12/2019 22:45,2,0.000,ALERT,213.29,301.17,59.990,1550029504,"201051344000867","174011545737251",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,1188162.0,1188162.0,38817,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029552,195283.00
02/12/2019 22:45,2,0.000,ALERT,213.51,301.47,59.996,1550029504,"201051344000633","174011545737251",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,1187104.1,1187104.1,38878,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029554,195284.00
02/12/2019 22:45,2,0.000,ALERT,212.16,301.47,60.006,1550029504,"201051344000955","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1205256.6,1205256.6,14967,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029556,195285.00
02/12/2019 22:45,2,0.000,ALERT,213.06,300.87,60.006,1550029504,"201051344000648","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1196711.7,1196711.7,38451,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029557,195286.00
02/12/2019 22:45,2,0.000,ALERT,213.29,301.77,59.996,1550029504,"201051344000645","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1201592.9,1201592.9,38408,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029559,195287.00
02/12/2019 22:45,2,0.000,ALERT,212.83,302.37,60.006,1550029504,"201051344000569","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1218057.1,1218057.1,6644,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550029561,195288.00
02/12/2019 22:45,2,0.000,ALERT,213.29,301.47,60.006,1550029504,"179051228000119","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,5646.1,5646.1,6691,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550029563,195289.00
02/12/2019 23:00,2,0.000,ALERT,213.06,303.58,59.943,1550030404,"201051344000579","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1216499.5,1216499.5,7045,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030407,195290.00
02/12/2019 23:00,2,0.000,ALERT,212.38,300.87,59.948,1550030404,"201051344001025","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1201132.2,1201132.2,14972,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030408,195291.00
02/12/2019 23:00,2,0.000,ALERT,212.61,301.47,59.985,1550030404,"201051344001093","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1193621.0,1193621.0,14951,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030410,195292.00
02/12/2019 23:00,2,0.000,ALERT,212.83,302.98,59.938,1550030404,"201051344000458","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1203392.5,1203392.5,6791,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030412,195293.00
02/12/2019 23:00,2,0.000,ALERT,212.38,301.77,59.980,1550030404,"201051344000890","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1197651.1,1197651.1,14929,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030414,195294.00
02/12/2019 23:00,2,0.000,ALERT,212.83,302.37,59.990,1550030404,"201051344000988","174011545737251",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,937970.5,937970.5,7109,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030416,195295.00
02/12/2019 23:00,2,0.000,ALERT,213.06,302.37,59.980,1550030404,"201051344000582","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1177508.9,1177508.9,14900,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550030418,195296.00
02/12/2019 23:00,2,0.000,ALERT,212.83,303.28,59.985,1550030404,"201051344000868","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1189474.7,1189474.7,38793,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030420,195297.00
02/12/2019 23:00,2,0.000,ALERT,213.51,303.28,59.980,1550030404,"201051344000576","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1204565.7,1204565.7,10899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030421,195298.00
02/12/2019 23:00,2,0.000,ALERT,213.06,302.37,59.985,1550030404,"201051344001158","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1182624.7,1182624.7,7088,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030423,195299.00
02/12/2019 23:00,2,0.000,ALERT,212.61,300.87,59.990,1550030404,"201051344000917","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1194448.0,1194448.0,14767,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030425,195300.00
02/12/2019 23:00,2,0.000,ALERT,212.61,300.87,59.996,1550030404,"201051344000417","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,969246.4,969246.4,14990,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030427,195301.00
02/12/2019 23:00,2,0.000,ALERT,212.83,301.17,59.996,1550030404,"201051344000685","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1198620.1,1198620.1,14969,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030429,195302.00
02/12/2019 23:00,2,0.000,ALERT,212.61,300.57,59.990,1550030404,"201051344000651","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1192362.5,1192362.5,14953,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030431,195303.00
02/12/2019 23:00,2,0.000,ALERT,212.61,303.28,59.990,1550030404,"201051344000594","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1207176.0,1207176.0,38775,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030432,195304.00
02/12/2019 23:00,2,0.000,ALERT,213.06,302.68,59.996,1550030404,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1191517.6,1191517.6,7040,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030434,195305.00
02/12/2019 23:00,2,0.000,ALERT,212.61,301.77,60.001,1550030404,"201051344000585","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1207001.4,1207001.4,15010,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030436,195306.00
02/12/2019 23:00,2,0.000,ALERT,213.51,302.68,59.975,1550030404,"201051344000853","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1208716.6,1208716.6,6713,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030438,195307.00
02/12/2019 23:00,2,0.000,ALERT,212.83,301.77,60.001,1550030404,"201051344001145","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1206061.2,1206061.2,14925,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030440,195308.00
02/12/2019 23:00,2,0.000,ALERT,212.61,301.47,59.996,1550030404,"201051344000438","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1200010.7,1200010.7,14967,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550030442,195309.00
02/12/2019 23:00,2,0.000,ALERT,212.16,301.47,59.990,1550030404,"201051344001135","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1188151.8,1188151.8,14933,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030443,195310.00
02/12/2019 23:00,2,0.000,ALERT,213.06,302.98,60.001,1550030404,"201051344000983","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1208162.0,1208162.0,6718,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550030445,195311.00
02/12/2019 23:00,2,0.000,ALERT,212.61,301.47,59.980,1550030404,"201051344001203","174011545737251",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,1197102.9,1197102.9,14967,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030447,195312.00
02/12/2019 23:00,2,0.000,ALERT,212.61,302.07,59.953,1550030404,"201051344001230","174011545737251",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,1191678.8,1191678.8,14791,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030449,195313.00
02/12/2019 23:00,2,0.000,ALERT,212.38,301.77,59.990,1550030404,"201051344000646","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1186173.5,1186173.5,14936,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030451,195314.00
02/12/2019 23:00,2,0.000,ALERT,213.29,302.68,59.996,1550030404,"201051344000867","174011545737251",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,1188162.0,1188162.0,38819,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030453,195315.00
02/12/2019 23:00,2,0.000,ALERT,213.74,302.98,59.990,1550030404,"201051344000633","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,1187104.1,1187104.1,38880,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030455,195316.00
02/12/2019 23:00,2,0.000,ALERT,212.16,301.77,59.990,1550030404,"201051344000955","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1205256.6,1205256.6,14969,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550030457,195317.00
02/12/2019 23:00,2,0.000,ALERT,213.06,302.07,59.985,1550030404,"201051344000648","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1196711.7,1196711.7,38453,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550030458,195318.00
02/12/2019 23:00,2,0.000,ALERT,213.51,302.98,59.996,1550030404,"201051344000645","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1201592.9,1201592.9,38410,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030460,195319.00
02/12/2019 23:00,2,0.000,ALERT,213.06,303.58,60.012,1550030404,"201051344000569","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1218057.1,1218057.1,6646,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550030462,195320.00
02/12/2019 23:00,2,0.000,ALERT,213.29,302.68,59.990,1550030404,"179051228000119","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,5646.1,5646.1,6693,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550030464,195321.00
02/12/2019 23:15,2,0.000,ALERT,213.06,302.68,60.022,1550031304,"201051344000579","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1216499.5,1216499.5,7047,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550031306,195322.00
02/12/2019 23:15,2,0.000,ALERT,212.38,300.57,59.948,1550031304,"201051344001025","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1201132.2,1201132.2,14974,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031308,195323.00
02/12/2019 23:15,2,0.000,ALERT,212.61,301.17,59.996,1550031304,"201051344001093","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1193621.0,1193621.0,14953,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031310,195324.00
02/12/2019 23:15,2,0.000,ALERT,213.06,302.07,60.012,1550031304,"201051344000458","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1203392.5,1203392.5,6793,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031312,195325.00
02/12/2019 23:15,2,0.000,ALERT,212.38,301.47,59.990,1550031304,"201051344000890","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1197651.1,1197651.1,14931,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031313,195326.00
02/12/2019 23:15,2,0.000,ALERT,212.83,302.07,59.996,1550031304,"201051344000988","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,937970.5,937970.5,7111,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550031315,195327.00
02/12/2019 23:15,2,0.000,ALERT,213.06,302.07,59.996,1550031304,"201051344000582","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1177508.9,1177508.9,14902,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031317,195328.00
02/12/2019 23:15,2,0.000,ALERT,213.06,302.98,59.996,1550031304,"201051344000868","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1189474.7,1189474.7,38795,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031319,195329.00
02/12/2019 23:15,2,0.000,ALERT,213.74,302.98,60.012,1550031304,"201051344000576","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1204565.7,1204565.7,10901,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031321,195330.00
02/12/2019 23:15,2,0.000,ALERT,213.29,302.37,60.028,1550031304,"201051344001158","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1182624.7,1182624.7,7090,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031322,195331.00
02/12/2019 23:15,2,0.000,ALERT,212.83,300.57,59.975,1550031304,"201051344000917","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1194448.0,1194448.0,14769,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550031324,195332.00
02/12/2019 23:15,2,0.000,ALERT,212.83,300.57,59.990,1550031304,"201051344000417","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,969246.4,969246.4,14992,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031326,195333.00
02/12/2019 23:15,2,0.000,ALERT,212.83,300.87,59.985,1550031304,"201051344000685","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1198620.1,1198620.1,14971,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031328,195334.00
02/12/2019 23:15,2,0.000,ALERT,212.61,300.27,60.001,1550031304,"201051344000651","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1192362.5,1192362.5,14955,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031330,195335.00
02/12/2019 23:15,2,0.000,ALERT,212.61,302.98,59.990,1550031304,"201051344000594","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1207176.0,1207176.0,38777,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031332,195336.00
02/12/2019 23:15,2,0.000,ALERT,213.29,302.37,60.001,1550031304,"201051344000469","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1191517.6,1191517.6,7042,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031333,195337.00
02/12/2019 23:15,2,0.000,ALERT,212.61,301.47,60.012,1550031304,"201051344000585","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1207001.4,1207001.4,15012,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550031335,195338.00
02/12/2019 23:15,2,0.000,ALERT,213.74,302.37,60.001,1550031304,"201051344000853","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1208716.6,1208716.6,6715,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031337,195339.00
02/12/2019 23:15,2,0.000,ALERT,212.83,301.47,60.001,1550031304,"201051344001145","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1206061.2,1206061.2,14927,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031339,195340.00
02/12/2019 23:15,2,0.000,ALERT,212.61,301.17,60.012,1550031304,"201051344000438","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14969,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031341,195341.00
02/12/2019 23:15,2,0.000,ALERT,212.16,301.17,59.996,1550031304,"201051344001135","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1188151.8,1188151.8,14935,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031342,195342.00
02/12/2019 23:15,2,0.000,ALERT,213.06,302.37,59.990,1550031304,"201051344000983","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1208162.0,1208162.0,6720,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031344,195343.00
02/12/2019 23:15,2,0.000,ALERT,212.61,300.87,60.001,1550031304,"201051344001203","174011545737251",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,1197102.9,1197102.9,14969,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031346,195344.00
02/12/2019 23:15,2,0.000,ALERT,212.38,301.47,59.996,1550031304,"201051344001230","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1191678.8,1191678.8,14793,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031348,195345.00
02/12/2019 23:15,2,0.000,ALERT,212.38,301.17,59.996,1550031304,"201051344000646","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1186173.5,1186173.5,14938,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031350,195346.00
02/12/2019 23:15,2,0.000,ALERT,213.51,301.77,59.990,1550031304,"201051344000867","174011545737251",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,1188162.0,1188162.0,38821,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031352,195347.00
02/12/2019 23:15,2,0.000,ALERT,213.74,302.07,59.996,1550031304,"201051344000633","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1187104.1,1187104.1,38882,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031354,195348.00
02/12/2019 23:15,2,0.000,ALERT,212.16,300.87,60.049,1550031304,"201051344000955","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1205256.6,1205256.6,14971,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031355,195349.00
02/12/2019 23:15,2,0.000,ALERT,213.29,301.77,59.996,1550031304,"201051344000648","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1196711.7,1196711.7,38455,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031357,195350.00
02/12/2019 23:15,2,0.000,ALERT,213.51,302.07,60.012,1550031304,"201051344000645","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1201592.9,1201592.9,38412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550031359,195351.00
02/12/2019 23:15,2,0.000,ALERT,213.06,302.98,59.990,1550031304,"201051344000569","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1218057.1,1218057.1,6648,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550031361,195352.00
02/12/2019 23:15,2,0.000,ALERT,213.29,301.77,59.996,1550031304,"179051228000119","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,5646.1,5646.1,6695,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550031363,195353.00
02/12/2019 23:30,2,0.000,ALERT,213.29,303.28,60.017,1550032204,"201051344000579","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1216499.5,1216499.5,7049,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550032206,195354.00
02/12/2019 23:30,2,0.000,ALERT,212.38,300.27,59.964,1550032204,"201051344001025","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14976,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032208,195355.00
02/12/2019 23:30,2,0.000,ALERT,212.38,301.17,59.996,1550032204,"201051344001093","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1193621.0,1193621.0,14955,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032210,195356.00
02/12/2019 23:30,2,0.000,ALERT,213.06,302.68,60.033,1550032204,"201051344000458","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1203392.5,1203392.5,6795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032211,195357.00
02/12/2019 23:30,2,0.000,ALERT,212.38,301.47,59.996,1550032204,"201051344000890","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1197651.1,1197651.1,14933,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032213,195358.00
02/12/2019 23:30,2,0.000,ALERT,213.06,302.37,59.980,1550032204,"201051344000988","174011545737251",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,937970.5,937970.5,7113,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550032215,195359.00
02/12/2019 23:30,2,0.000,ALERT,213.06,302.37,60.001,1550032204,"201051344000582","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1177508.9,1177508.9,14904,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032217,195360.00
02/12/2019 23:30,2,0.000,ALERT,213.29,303.58,59.964,1550032204,"201051344000868","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1189474.7,1189474.7,38797,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032219,195361.00
02/12/2019 23:30,2,0.000,ALERT,213.74,303.58,59.996,1550032204,"201051344000576","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1204565.7,1204565.7,10903,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550032221,195362.00
02/12/2019 23:30,2,0.000,ALERT,213.51,302.68,60.001,1550032204,"201051344001158","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1182624.7,1182624.7,7092,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032223,195363.00
02/12/2019 23:30,2,0.000,ALERT,212.83,300.87,59.990,1550032204,"201051344000917","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1194448.0,1194448.0,14771,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032224,195364.00
02/12/2019 23:30,2,0.000,ALERT,212.83,300.57,59.953,1550032204,"201051344000417","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,969246.4,969246.4,14994,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032226,195365.00
02/12/2019 23:30,2,0.000,ALERT,213.06,301.47,60.001,1550032204,"201051344000685","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1198620.1,1198620.1,14973,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550032228,195366.00
02/12/2019 23:30,2,0.000,ALERT,212.83,300.57,60.033,1550032204,"201051344000651","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1192362.5,1192362.5,14957,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032230,195367.00
02/12/2019 23:30,2,0.000,ALERT,212.83,302.98,59.990,1550032204,"201051344000594","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1207176.0,1207176.0,38779,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032232,195368.00
02/12/2019 23:30,2,0.000,ALERT,213.06,302.37,59.953,1550032204,"201051344000469","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1191517.6,1191517.6,7044,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032234,195369.00
02/12/2019 23:30,2,0.000,ALERT,212.83,301.47,60.001,1550032204,"201051344000585","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1207001.4,1207001.4,15014,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032235,195370.00
02/12/2019 23:30,2,0.000,ALERT,213.74,302.37,59.990,1550032204,"201051344000853","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1208716.6,1208716.6,6717,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032237,195371.00
02/12/2019 23:30,2,0.000,ALERT,212.83,301.47,59.969,1550032204,"201051344001145","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1206061.2,1206061.2,14929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550032239,195372.00
02/12/2019 23:30,2,0.000,ALERT,212.83,301.47,60.043,1550032204,"201051344000438","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14971,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032241,195373.00
02/12/2019 23:30,2,0.000,ALERT,212.38,301.47,59.953,1550032204,"201051344001135","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1188151.8,1188151.8,14937,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032243,195374.00
02/12/2019 23:30,2,0.000,ALERT,213.06,302.68,60.006,1550032204,"201051344000983","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1208162.0,1208162.0,6722,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032244,195375.00
02/12/2019 23:30,2,0.000,ALERT,212.61,300.87,59.948,1550032204,"201051344001203","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14971,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550032246,195376.00
02/12/2019 23:30,2,0.000,ALERT,212.61,301.77,59.996,1550032204,"201051344001230","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1191678.8,1191678.8,14795,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032248,195377.00
02/12/2019 23:30,2,0.000,ALERT,212.38,301.47,60.028,1550032204,"201051344000646","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1186173.5,1186173.5,14940,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032250,195378.00
02/12/2019 23:30,2,0.000,ALERT,213.51,301.77,59.969,1550032204,"201051344000867","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1188162.0,1188162.0,38823,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032252,195379.00
02/12/2019 23:30,2,0.000,ALERT,213.74,302.37,60.028,1550032204,"201051344000633","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,1187104.1,1187104.1,38884,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550032254,195380.00
02/12/2019 23:30,2,0.000,ALERT,212.16,301.47,59.980,1550032204,"201051344000955","174011545737251",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,1205256.6,1205256.6,14973,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032255,195381.00
02/12/2019 23:30,2,0.000,ALERT,213.06,301.77,59.980,1550032204,"201051344000648","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1196711.7,1196711.7,38457,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032257,195382.00
02/12/2019 23:30,2,0.000,ALERT,213.51,302.07,59.975,1550032204,"201051344000645","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1201592.9,1201592.9,38414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032259,195383.00
02/12/2019 23:30,2,0.000,ALERT,213.06,302.98,59.990,1550032204,"201051344000569","174011545737251",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,1218057.1,1218057.1,6650,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550032261,195384.00
02/12/2019 23:30,2,0.000,ALERT,213.51,301.77,59.990,1550032204,"179051228000119","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,5646.1,5646.1,6697,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550032263,195385.00
02/12/2019 23:45,2,0.000,ALERT,212.16,301.77,59.990,1550033104,"201051344000579","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1216499.5,1216499.5,7051,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033106,195386.00
02/12/2019 23:45,2,0.000,ALERT,211.25,298.77,59.980,1550033104,"201051344001025","174011545737251",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,1201132.2,1201132.2,14978,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033108,195387.00
02/12/2019 23:45,2,0.000,ALERT,211.48,299.67,59.964,1550033104,"201051344001093","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1193621.0,1193621.0,14957,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033109,195388.00
02/12/2019 23:45,2,0.000,ALERT,211.93,301.17,60.001,1550033104,"201051344000458","174011545737251",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,1203392.5,1203392.5,6797,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550033111,195389.00
02/12/2019 23:45,2,0.000,ALERT,211.25,300.27,59.996,1550033104,"201051344000890","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,1197651.1,1197651.1,14935,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550033113,195390.00
02/12/2019 23:45,2,0.000,ALERT,211.70,300.87,60.001,1550033104,"201051344000988","174011545737251",0.00,-4.00,0,296.96,303.88,0.0,0.0,0.000,937970.5,937970.5,7115,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033115,195391.00
02/12/2019 23:45,2,0.000,ALERT,211.93,300.57,60.054,1550033104,"201051344000582","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1177508.9,1177508.9,14906,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033117,195392.00
02/12/2019 23:45,2,0.000,ALERT,211.93,301.77,59.996,1550033104,"201051344000868","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1189474.7,1189474.7,38799,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033119,195393.00
02/12/2019 23:45,2,0.000,ALERT,212.38,301.77,60.001,1550033104,"201051344000576","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1204565.7,1204565.7,10905,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033120,195394.00
02/12/2019 23:45,2,0.000,ALERT,212.16,301.17,59.964,1550033104,"201051344001158","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1182624.7,1182624.7,7094,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033122,195395.00
02/12/2019 23:45,2,0.000,ALERT,211.48,299.37,59.990,1550033104,"201051344000917","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1194448.0,1194448.0,14773,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033124,195396.00
02/12/2019 23:45,2,0.000,ALERT,211.70,299.37,60.006,1550033104,"201051344000417","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,969246.4,969246.4,14996,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033126,195397.00
02/12/2019 23:45,2,0.000,ALERT,211.70,299.37,60.038,1550033104,"201051344000685","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1198620.1,1198620.1,14975,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033128,195398.00
02/12/2019 23:45,2,0.000,ALERT,211.48,298.77,59.996,1550033104,"201051344000651","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1192362.5,1192362.5,14959,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033130,195399.00
02/12/2019 23:45,2,0.000,ALERT,211.70,301.47,60.006,1550033104,"201051344000594","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1207176.0,1207176.0,38781,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033132,195400.00
02/12/2019 23:45,2,0.000,ALERT,211.93,300.87,60.006,1550033104,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1191517.6,1191517.6,7046,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033133,195401.00
02/12/2019 23:45,2,0.000,ALERT,211.48,299.67,60.006,1550033104,"201051344000585","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1207001.4,1207001.4,15016,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033135,195402.00
02/12/2019 23:45,2,0.000,ALERT,212.38,300.87,60.006,1550033104,"201051344000853","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1208716.6,1208716.6,6719,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550033137,195403.00
02/12/2019 23:45,2,0.000,ALERT,211.48,299.67,59.959,1550033104,"201051344001145","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1206061.2,1206061.2,14931,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550033139,195404.00
02/12/2019 23:45,2,0.000,ALERT,211.48,299.67,60.038,1550033104,"201051344000438","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1200010.7,1200010.7,14973,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550033141,195405.00
02/12/2019 23:45,2,0.000,ALERT,211.03,299.67,60.001,1550033104,"201051344001135","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,1188151.8,1188151.8,14939,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550033142,195406.00
02/12/2019 23:45,2,0.000,ALERT,211.70,300.87,59.996,1550033104,"201051344000983","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1208162.0,1208162.0,6724,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033144,195407.00
02/12/2019 23:45,2,0.000,ALERT,211.48,299.07,60.028,1550033104,"201051344001203","174011545737251",0.00,-5.50,0,298.17,304.18,0.0,0.0,0.000,1197102.9,1197102.9,14973,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033146,195408.00
02/12/2019 23:45,2,0.000,ALERT,211.48,299.97,59.953,1550033104,"201051344001230","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1191678.8,1191678.8,14797,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033148,195409.00
02/12/2019 23:45,2,0.000,ALERT,211.25,299.67,60.001,1550033104,"201051344000646","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1186173.5,1186173.5,14942,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033150,195410.00
02/12/2019 23:45,2,0.000,ALERT,212.16,300.27,59.996,1550033104,"201051344000867","174011545737251",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,1188162.0,1188162.0,38825,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033151,195411.00
02/12/2019 23:45,2,0.000,ALERT,212.61,300.57,59.996,1550033104,"201051344000633","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1187104.1,1187104.1,38886,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033153,195412.00
02/12/2019 23:45,2,0.000,ALERT,211.03,299.37,60.001,1550033104,"201051344000955","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1205256.6,1205256.6,14975,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550033155,195413.00
02/12/2019 23:45,2,0.000,ALERT,211.93,300.27,60.017,1550033104,"201051344000648","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1196711.7,1196711.7,38459,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033157,195414.00
02/12/2019 23:45,2,0.000,ALERT,212.38,300.57,60.001,1550033104,"201051344000645","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,1201592.9,1201592.9,38416,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033159,195415.00
02/12/2019 23:45,2,0.000,ALERT,211.93,301.47,60.022,1550033104,"201051344000569","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1218057.1,1218057.1,6653,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550033161,195416.00
02/12/2019 23:45,2,0.000,ALERT,212.38,300.57,59.990,1550033104,"179051228000119","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,5646.1,5646.1,6699,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550033163,195417.00
